Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,616.86,494.89
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,604.96,484.98
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,588.1,470.34
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,568.57,453.43
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,543.6,432.64
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,516.37,409.73
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,485.16,383.36
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,452.3,355.13
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,336.29,263.44
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,248.38,195.92
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,283.09,217.36
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,296.87,217.24
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,253.16,178.43
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,207.63,138.61
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,163.2,101.29
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,121.32,69.09
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,80.13,43.3
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,43.55,32.96
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,36.2,26.25
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,31.38,21.54
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,23.66,13.1
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.66,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.83,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,21.45,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,91.1,48.13
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,158.66,121.72
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,213.94,172.17
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,275.57,226.81
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,325.55,270.97
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,377.53,315.61
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,420.31,351.49
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,463.26,386.49
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,309.76,259.35
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,123.95,100.09
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,135.68,109.99
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,147.38,119.51
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,155.8,126.05
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,164.22,132.56
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,145.58,116.93
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,127.28,101.64
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,158.5,127.23
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,189.54,152.27
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,187.33,150.31
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,185.15,148.47
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,173.62,139.04
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,162.28,129.78
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,164.66,131.84
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,166.97,133.83
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,165.39,132.67
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,163.74,131.49
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,207.08,166.91
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,246.34,198.07
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,178.27,143.08
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,115.58,92.38
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,105.03,83.97
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,94.5,75.41
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,126.99,91.86
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,137.79,90.19
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,98.97,64.29
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,65.02,53.14
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,51.17,40.34
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,40.76,30.39
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,30.0,18.96
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,18.56,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.83,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.44,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.89,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,5.3,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,7.71,0.96
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,9.64,2.65
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,11.57,4.31
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,8.68,1.8
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.79,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,20.75,12.04
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,35.73,24.67
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,28.0,18.07
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,20.28,11.5
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,40.58,28.5
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,60.91,45.34
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,49.3,35.59
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,37.69,25.88
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,55.11,40.26
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,72.55,54.55
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,69.65,52.12
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,66.74,49.72
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,60.44,44.43
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,54.15,39.17
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,99.63,76.54
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,144.58,113.17
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,119.62,92.93
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,94.72,72.71
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,135.48,106.13
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,174.72,138.0
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,111.61,86.81
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,47.34,33.98
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,42.98,30.52
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,38.63,27.0
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,34.27,23.39
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,29.92,19.74
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,25.09,15.65
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,20.26,11.5
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,15.43,7.94
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.6,3.53
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.26,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.93,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.98,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,21.69,9.27
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,38.64,26.8
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,61.43,47.08
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,84.16,67.21
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,105.97,86.2
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,132.74,109.09
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,140.17,115.31
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,152.02,125.1
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,257.89,215.12
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,363.73,302.41
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,387.81,321.07
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,411.11,339.28
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,431.22,354.88
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,450.35,369.59
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,410.77,336.14
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,374.87,305.66
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,328.56,267.22
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,286.9,232.34
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,330.77,268.02
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,374.98,302.89
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,360.8,290.83
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,346.66,279.16
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,307.99,248.77
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,272.13,220.46
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,273.34,221.79
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,273.41,221.92
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,230.2,187.04
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,191.41,155.75
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,157.21,127.84
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,123.93,100.45
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,113.33,91.91
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,102.75,83.26
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,90.4,72.84
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,78.09,62.36
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,65.4,51.51
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,52.77,40.52
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,40.57,31.35
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,28.0,19.53
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,17.37,9.15
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,6.75,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,3.44,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,61.27,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,152.21,98.75
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,240.52,191.07
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,297.22,246.28
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,362.56,307.31
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,416.19,356.67
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,471.4,405.81
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,514.47,443.94
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,556.82,480.41
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,589.87,507.59
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,624.19,534.99
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,649.57,554.24
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,672.34,570.94
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,689.3,582.92
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,703.22,592.27
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,710.44,597.26
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,714.33,599.55
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,712.51,596.22
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,707.29,590.18
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,696.19,580.01
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,681.78,567.13
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,663.03,550.93
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,641.14,532.02
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,614.31,508.65
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,584.71,482.74
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,550.3,451.79
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,513.64,418.51
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,473.89,383.42
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,432.46,346.05
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,387.21,304.16
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,341.17,260.91
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,292.84,215.76
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,244.66,170.81
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,191.18,122.71
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,142.57,81.91
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,94.14,48.09
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,49.29,27.56
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,32.01,24.16
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,29.31,21.31
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,22.98,14.56
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,16.32,0.0
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,9.34,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,15.73,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,84.36,56.0
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,155.9,124.77
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,198.96,165.21
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,245.12,207.15
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,283.09,241.04
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,321.84,274.34
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,372.0,316.1
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,424.33,358.2
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,464.93,388.71
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,502.51,415.86
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,489.38,402.44
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,473.8,387.36
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,506.14,411.93
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,537.69,434.93
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,626.57,504.23
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,708.1,565.7
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,656.43,525.02
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,601.05,482.78
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,641.93,515.3
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,676.9,541.62
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,658.01,525.62
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,636.17,507.83
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,609.55,486.59
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,580.28,462.91
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,546.75,435.41
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,511.27,405.78
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,471.69,372.9
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,430.59,337.81
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,384.1,296.94
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,339.2,256.39
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,291.24,212.91
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,243.7,169.71
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,194.86,126.54
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,147.86,87.58
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,100.99,54.77
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,58.1,34.27
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,35.06,26.78
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,32.05,23.64
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,25.11,16.43
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,17.76,1.07
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,10.81,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.9,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,18.82,9.01
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,32.11,22.3
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,48.56,37.43
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,64.77,52.23
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,80.27,66.11
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,95.7,79.65
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,109.99,91.96
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,124.25,104.04
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,134.81,112.74
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,145.39,121.38
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,152.17,126.67
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,159.01,131.99
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,139.07,114.53
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,119.61,97.6
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,178.18,147.35
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,236.74,196.24
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,223.2,184.6
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,209.87,173.3
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,258.35,214.01
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,303.09,251.04
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,279.5,230.85
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,256.55,211.41
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,259.48,213.82
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,261.91,215.79
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,259.88,214.11
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,257.21,211.88
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,251.5,207.44
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,244.85,202.08
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,245.51,201.68
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,243.56,198.35
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,217.93,176.32
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,192.21,154.11
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,165.31,130.81
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,138.75,108.23
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,111.23,86.07
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,84.54,66.23
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,64.36,53.76
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,49.1,39.2
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,34.14,24.53
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,18.76,3.64
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,10.32,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,7.37,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,70.69,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,155.39,109.77
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,230.04,183.15
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,288.09,236.74
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,350.87,292.62
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,279.68,236.48
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,173.59,146.42
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,290.91,248.13
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,414.55,351.42
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,332.13,280.26
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,234.44,195.25
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,153.73,126.94
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,74.47,58.66
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,198.5,164.25
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,322.88,265.97
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,247.15,203.1
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,170.02,138.55
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,213.85,175.19
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,257.25,210.76
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,364.74,300.09
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,464.12,380.04
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,271.1,223.55
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,85.16,67.11
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,163.73,133.89
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,240.46,197.75
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,199.38,163.62
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,159.28,130.37
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,126.48,102.99
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,93.69,75.32
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,94.54,76.25
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,95.34,77.1
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,65.74,51.73
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,35.73,25.74
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,31.86,22.43
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,27.99,19.08
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,61.85,38.73
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,74.98,49.95
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,50.21,40.76
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,43.2,33.92
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,31.67,22.48
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,19.63,5.76
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,12.29,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,5.41,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,10.61,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,30.4,18.88
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,50.13,38.05
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,74.27,60.11
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,102.91,86.06
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,126.11,106.79
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,149.57,127.42
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,179.35,153.53
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,209.56,179.72
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,304.67,262.78
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,405.03,348.28
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,427.79,366.48
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,449.43,383.81
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,501.64,427.68
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,548.53,466.66
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,520.98,441.46
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,487.15,411.43
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,320.22,270.79
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,155.4,128.21
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,216.08,180.41
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,277.84,232.68
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,205.0,171.09
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,135.37,111.68
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,182.71,152.35
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,228.9,191.5
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,230.36,192.81
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,231.37,193.81
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,219.83,184.52
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,208.37,175.28
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,191.85,161.39
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,175.55,147.65
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,164.23,138.02
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,152.64,128.06
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,135.38,113.34
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,118.5,98.91
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,100.71,83.76
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,83.48,68.86
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,66.05,56.04
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,49.27,39.92
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,33.09,24.17
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,16.41,5.15
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,8.36,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,33.8,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,86.53,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,161.36,120.25
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,237.12,193.74
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,296.7,249.84
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,360.72,308.35
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,410.69,354.12
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,461.64,399.34
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,505.19,436.37
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,548.38,471.99
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,583.45,501.22
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,619.66,530.78
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,645.61,551.32
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,669.17,569.68
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,684.45,581.21
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,696.69,590.25
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,705.1,596.38
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,710.45,600.05
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,709.26,598.47
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,704.94,594.4
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,695.16,586.33
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,682.34,575.81
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,665.42,561.88
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,645.52,545.27
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,524.03,442.8
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,414.96,349.65
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,385.47,325.09
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,357.18,301.12
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,344.38,289.88
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,327.58,274.75
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,265.56,222.65
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,212.41,178.8
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,225.53,184.81
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,224.24,175.59
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,202.0,146.39
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,163.64,103.1
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,115.3,65.57
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,70.45,39.75
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,38.5,30.62
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,34.15,26.24
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,27.56,19.42
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,18.9,7.83
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,11.8,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,48.78,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,119.56,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,195.26,147.94
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,274.39,225.81
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,333.94,283.01
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,397.19,341.62
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,447.71,387.82
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,499.02,433.05
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,541.67,469.4
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,583.4,503.82
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,614.11,529.49
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,645.93,555.46
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,671.16,574.26
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,693.74,590.54
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,710.3,603.02
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,723.79,612.88
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,730.66,617.33
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,734.23,619.38
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,732.77,616.58
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,727.92,610.89
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,717.73,601.79
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,704.22,590.01
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,684.91,572.76
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,662.51,552.91
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,635.7,530.08
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,606.13,504.65
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,572.15,475.33
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,535.97,443.59
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,495.73,407.49
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,453.85,369.25
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,408.97,327.96
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,363.31,285.16
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,314.64,239.42
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,262.86,190.83
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,212.44,144.09
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,163.59,100.97
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,114.63,63.15
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,69.03,36.55
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,34.95,27.18
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,31.91,24.05
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,26.27,18.23
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,20.42,9.7
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,11.8,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
