Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.5,2.3,-3.5,4.5,4.42,0.0
2016,2,12,7,30,0.0,9.0,2.3,-3.0,9.0,8.68,0.0
2016,2,12,7,45,0.0,22.5,2.3,-3.0,22.5,21.72,12.74
2016,2,12,8,0,0.0,36.0,2.3,-3.0,36.0,34.92,25.37
2016,2,12,8,15,0.0,51.5,2.25,-3.0,51.5,50.73,40.02
2016,2,12,8,30,0.0,67.0,2.2,-3.0,67.0,66.36,54.39
2016,2,12,8,45,0.0,82.5,2.15,-3.0,82.5,81.88,68.44
2016,2,12,9,0,0.0,98.0,2.1,-3.0,98.0,97.32,82.2
2016,2,12,9,15,0.0,78.5,2.0,-2.5,78.5,76.25,63.11
2016,2,12,9,30,0.0,59.0,1.9,-2.0,59.0,57.01,45.71
2016,2,12,9,45,72.0,135.5,1.8,-2.0,170.0,181.04,156.31
2016,2,12,10,0,144.0,212.0,1.7,-2.0,281.0,314.92,270.57
2016,2,12,10,15,90.0,214.5,1.5,-1.5,259.0,277.5,236.21
2016,2,12,10,30,36.0,217.0,1.3,-1.0,237.0,244.52,206.36
2016,2,12,10,45,38.5,230.0,1.15,-1.0,252.0,258.63,217.74
2016,2,12,11,0,41.0,243.0,1.0,-1.0,267.0,272.57,228.6
2016,2,12,11,15,34.0,243.0,0.9,-0.5,263.5,266.48,222.39
2016,2,12,11,30,27.0,243.0,0.8,0.0,260.0,256.4,213.1
2016,2,12,11,45,48.5,266.5,0.75,0.0,297.5,297.04,246.47
2016,2,12,12,0,70.0,290.0,0.7,0.0,335.0,332.89,275.08
2016,2,12,12,15,235.0,280.5,0.85,0.0,432.5,430.32,356.23
2016,2,12,12,30,400.0,271.0,1.0,0.0,530.0,522.1,430.09
2016,2,12,12,45,252.0,287.0,1.2,0.0,450.0,437.4,361.32
2016,2,12,13,0,104.0,303.0,1.4,0.0,370.0,354.54,293.76
2016,2,12,13,15,155.0,299.5,1.55,0.0,397.0,376.58,313.13
2016,2,12,13,30,206.0,296.0,1.7,0.0,424.0,394.42,328.11
2016,2,12,13,45,166.5,287.0,1.9,0.0,388.5,357.25,297.73
2016,2,12,14,0,127.0,278.0,2.1,0.0,353.0,322.12,269.08
2016,2,12,14,15,332.5,228.5,2.2,0.0,413.0,361.09,301.21
2016,2,12,14,30,538.0,179.0,2.3,0.0,473.0,384.17,317.47
2016,2,12,14,45,651.5,145.5,2.4,0.0,481.0,372.51,303.73
2016,2,12,15,0,765.0,112.0,2.5,0.0,489.0,349.78,279.0
2016,2,12,15,15,742.5,108.0,2.5,0.0,449.5,304.55,236.85
2016,2,12,15,30,720.0,104.0,2.5,0.0,410.0,260.08,195.24
2016,2,12,15,45,698.0,96.0,2.5,0.0,367.5,213.12,151.95
2016,2,12,16,0,676.0,88.0,2.5,0.0,325.0,167.41,111.37
2016,2,12,16,15,630.0,81.5,2.2,0.0,277.5,122.27,75.95
2016,2,12,16,30,584.0,75.0,1.9,0.0,230.0,81.29,50.52
2016,2,12,16,45,526.0,64.5,1.6,-0.5,183.0,46.93,38.44
2016,2,12,17,0,468.0,54.0,1.3,-1.0,136.0,40.81,32.44
2016,2,12,17,15,359.0,41.5,1.3,-1.0,92.5,32.38,23.92
2016,2,12,17,30,250.0,29.0,1.3,-1.0,49.0,23.45,12.78
2016,2,12,17,45,125.0,14.5,1.35,-1.5,24.5,14.25,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,3.5,-5.5,20.0,59.76,0.0
2016,2,13,7,30,389.0,19.0,3.7,-5.0,40.0,146.26,34.68
2016,2,13,7,45,517.0,27.5,3.95,-4.5,87.0,221.62,172.43
2016,2,13,8,0,645.0,36.0,4.2,-4.0,134.0,300.77,249.76
2016,2,13,8,15,713.0,41.5,4.3,-3.5,186.5,360.27,307.51
2016,2,13,8,30,781.0,47.0,4.4,-3.0,239.0,423.13,366.33
2016,2,13,8,45,822.0,51.5,4.55,-3.0,290.5,474.36,414.28
2016,2,13,9,0,863.0,56.0,4.7,-3.0,342.0,523.09,458.74
2016,2,13,9,15,891.0,59.0,4.65,-3.0,390.5,565.78,496.29
2016,2,13,9,30,919.0,62.0,4.6,-3.0,439.0,607.45,531.89
2016,2,13,9,45,937.5,64.5,4.6,-3.0,482.0,641.43,560.4
2016,2,13,10,0,956.0,67.0,4.6,-3.0,525.0,673.27,586.56
2016,2,13,10,15,969.5,68.5,4.55,-2.5,562.5,698.39,605.46
2016,2,13,10,30,983.0,70.0,4.5,-2.0,600.0,720.73,621.71
2016,2,13,10,45,993.5,71.0,4.45,-2.0,630.0,737.57,633.85
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,660.0,751.21,643.36
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,682.0,758.51,646.74
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,762.35,647.55
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,760.29,645.32
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,754.72,640.51
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,743.68,629.83
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,729.2,615.99
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.0,709.65,599.3
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,686.98,579.91
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,659.72,556.61
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,629.6,530.58
2016,2,13,13,45,1003.5,76.0,4.2,0.0,690.0,595.22,500.57
2016,2,13,14,0,998.0,75.0,4.2,0.0,670.0,558.41,467.89
2016,2,13,14,15,989.0,73.5,4.2,0.0,642.0,517.29,430.91
2016,2,13,14,30,980.0,72.0,4.2,0.0,614.0,474.35,391.5
2016,2,13,14,45,968.5,70.0,4.2,-0.5,578.5,428.42,349.27
2016,2,13,15,0,957.0,68.0,4.2,-1.0,543.0,381.32,304.92
2016,2,13,15,15,939.0,66.0,4.15,-1.0,501.5,331.42,256.88
2016,2,13,15,30,921.0,64.0,4.1,-1.0,460.0,281.39,208.42
2016,2,13,15,45,896.0,61.0,4.1,-1.5,413.0,229.24,159.27
2016,2,13,16,0,871.0,58.0,4.1,-2.0,366.0,178.16,112.98
2016,2,13,16,15,833.5,54.5,3.9,-2.0,315.5,123.42,68.37
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,75.1,38.12
2016,2,13,16,45,736.5,46.0,3.5,-2.5,213.0,33.67,26.24
2016,2,13,17,0,677.0,41.0,3.3,-3.0,161.0,31.5,23.98
2016,2,13,17,15,569.5,33.0,3.15,-3.5,111.5,26.36,18.68
2016,2,13,17,30,462.0,25.0,3.0,-4.0,62.0,21.04,11.58
2016,2,13,17,45,231.0,12.5,2.9,-4.5,31.0,12.29,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,11.0,1.85,-9.5,15.5,31.44,0.0
2016,2,14,7,30,157.0,22.0,2.1,-9.0,31.0,83.52,29.17
2016,2,14,7,45,241.0,38.0,2.4,-8.5,68.0,142.93,114.02
2016,2,14,8,0,325.0,54.0,2.7,-8.0,105.0,201.98,171.05
2016,2,14,8,15,378.0,67.0,2.7,-7.5,146.5,250.39,217.37
2016,2,14,8,30,431.0,80.0,2.7,-7.0,188.0,302.06,265.41
2016,2,14,8,45,475.5,87.0,2.7,-7.0,228.5,345.22,305.36
2016,2,14,9,0,520.0,94.0,2.7,-7.0,269.0,392.97,348.21
2016,2,14,9,15,662.0,88.5,2.6,-6.5,342.5,480.23,423.44
2016,2,14,9,30,804.0,83.0,2.5,-6.0,416.0,570.91,499.03
2016,2,14,9,45,568.5,139.5,2.45,-5.5,386.5,506.07,440.95
2016,2,14,10,0,333.0,196.0,2.4,-5.0,357.0,422.91,367.23
2016,2,14,10,15,600.0,147.0,2.3,-4.5,463.0,554.59,479.51
2016,2,14,10,30,867.0,98.0,2.2,-4.0,569.0,682.3,582.89
2016,2,14,10,45,716.0,142.0,2.1,-4.0,544.5,637.27,542.28
2016,2,14,11,0,565.0,186.0,2.0,-4.0,520.0,581.73,494.65
2016,2,14,11,15,539.5,203.0,1.85,-3.5,530.5,581.72,492.16
2016,2,14,11,30,514.0,220.0,1.7,-3.0,541.0,579.37,487.28
2016,2,14,11,45,321.5,264.5,1.6,-3.0,467.0,486.59,408.88
2016,2,14,12,0,129.0,309.0,1.5,-3.0,393.0,395.11,330.83
2016,2,14,12,15,210.5,305.0,1.45,-2.5,443.0,440.63,368.86
2016,2,14,12,30,292.0,301.0,1.4,-2.0,493.0,485.97,404.81
2016,2,14,12,45,262.5,304.5,1.35,-2.0,476.5,463.1,385.15
2016,2,14,13,0,233.0,308.0,1.3,-2.0,460.0,439.07,365.16
2016,2,14,13,15,226.0,303.0,1.35,-2.0,448.5,422.33,351.8
2016,2,14,13,30,219.0,298.0,1.4,-2.0,437.0,405.3,338.03
2016,2,14,13,45,116.5,256.5,1.45,-2.0,330.5,304.57,255.29
2016,2,14,14,0,14.0,215.0,1.5,-2.0,224.0,212.29,178.22
2016,2,14,14,15,11.0,201.5,1.5,-2.0,208.5,197.18,166.0
2016,2,14,14,30,8.0,188.0,1.5,-2.0,193.0,182.32,153.66
2016,2,14,14,45,17.5,191.5,1.55,-2.0,201.0,187.98,158.74
2016,2,14,15,0,27.0,195.0,1.6,-2.0,209.0,192.5,162.65
2016,2,14,15,15,48.5,189.0,1.55,-2.0,211.5,187.6,158.03
2016,2,14,15,30,70.0,183.0,1.5,-2.0,214.0,183.23,153.52
2016,2,14,15,45,57.0,166.0,1.5,-2.0,189.5,160.65,134.43
2016,2,14,16,0,44.0,149.0,1.5,-2.0,165.0,139.28,116.5
2016,2,14,16,15,37.0,128.5,1.45,-2.0,140.5,117.11,97.6
2016,2,14,16,30,30.0,108.0,1.4,-2.0,116.0,95.8,79.47
2016,2,14,16,45,20.0,86.5,1.4,-2.5,91.5,74.92,65.0
2016,2,14,17,0,10.0,65.0,1.4,-3.0,67.0,59.46,50.17
2016,2,14,17,15,5.0,44.0,1.4,-3.0,45.0,41.02,32.21
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,22.18,12.92
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,11.3,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,3.5,2.15,-5.0,3.5,3.44,0.0
2016,2,15,7,30,0.0,7.0,2.1,-5.0,7.0,6.75,0.0
2016,2,15,7,45,0.0,16.5,2.1,-5.0,16.5,15.91,8.21
2016,2,15,8,0,0.0,26.0,2.1,-5.0,26.0,25.09,16.93
2016,2,15,8,15,0.0,37.0,2.1,-5.0,37.0,35.73,26.87
2016,2,15,8,30,0.0,48.0,2.1,-5.0,48.0,46.37,36.73
2016,2,15,8,45,0.0,59.0,2.1,-5.0,59.0,57.02,46.47
2016,2,15,9,0,0.0,70.0,2.1,-5.0,70.0,67.81,56.2
2016,2,15,9,15,0.0,88.0,2.1,-4.5,88.0,85.86,72.2
2016,2,15,9,30,0.0,106.0,2.1,-4.0,106.0,103.88,87.93
2016,2,15,9,45,0.0,109.5,2.1,-4.0,109.5,107.02,90.45
2016,2,15,10,0,0.0,113.0,2.1,-4.0,113.0,110.25,93.06
2016,2,15,10,15,17.5,167.5,2.05,-4.0,177.0,176.6,151.32
2016,2,15,10,30,35.0,222.0,2.0,-4.0,241.0,249.36,213.6
2016,2,15,10,45,17.5,169.0,2.0,-4.0,178.5,177.4,151.02
2016,2,15,11,0,0.0,116.0,2.0,-4.0,116.0,112.63,94.23
2016,2,15,11,15,19.5,189.5,1.95,-3.5,201.5,198.62,168.92
2016,2,15,11,30,39.0,263.0,1.9,-3.0,287.0,289.23,244.85
2016,2,15,11,45,26.5,247.0,1.85,-3.0,263.5,259.46,218.98
2016,2,15,12,0,14.0,231.0,1.8,-3.0,240.0,234.46,197.59
2016,2,15,12,15,19.0,243.5,1.8,-3.0,256.5,249.31,210.17
2016,2,15,12,30,24.0,256.0,1.8,-3.0,273.0,263.84,222.3
2016,2,15,12,45,23.0,253.5,1.8,-3.0,269.5,259.7,218.73
2016,2,15,13,0,22.0,251.0,1.8,-3.0,266.0,255.55,215.26
2016,2,15,13,15,21.5,246.5,1.75,-3.0,261.0,249.75,210.43
2016,2,15,13,30,21.0,242.0,1.7,-3.0,256.0,243.93,205.61
2016,2,15,13,45,10.5,140.5,1.7,-3.0,147.5,141.01,118.18
2016,2,15,14,0,0.0,39.0,1.7,-3.0,39.0,37.7,27.97
2016,2,15,14,15,0.0,48.0,1.55,-2.5,48.0,46.4,35.78
2016,2,15,14,30,0.0,57.0,1.4,-2.0,57.0,55.11,43.49
2016,2,15,14,45,0.0,53.5,1.25,-2.0,53.5,51.71,40.57
2016,2,15,15,0,0.0,50.0,1.1,-2.0,50.0,48.32,37.66
2016,2,15,15,15,49.0,120.0,1.05,-2.0,141.5,127.63,106.47
2016,2,15,15,30,98.0,190.0,1.0,-2.0,233.0,196.44,163.81
2016,2,15,15,45,82.0,174.5,0.95,-2.0,208.0,172.95,143.65
2016,2,15,16,0,66.0,159.0,0.9,-2.0,183.0,150.82,125.23
2016,2,15,16,15,58.5,137.0,1.05,-2.0,156.0,126.11,104.4
2016,2,15,16,30,51.0,115.0,1.2,-2.0,129.0,102.35,84.51
2016,2,15,16,45,38.5,93.0,1.35,-2.0,102.5,79.61,69.27
2016,2,15,17,0,26.0,71.0,1.5,-2.0,76.0,61.95,52.34
2016,2,15,17,15,13.0,49.5,1.6,-2.0,52.0,45.53,36.29
2016,2,15,17,30,0.0,28.0,1.7,-2.0,28.0,26.52,16.88
2016,2,15,17,45,0.0,14.0,1.8,-2.0,14.0,13.76,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,32.5,11.5,4.5,6.0,14.0,20.06,0.0
2016,2,16,7,30,65.0,23.0,4.6,5.0,28.0,53.09,24.73
2016,2,16,7,45,137.0,41.0,4.7,4.5,61.0,104.9,80.56
2016,2,16,8,0,209.0,59.0,4.8,4.0,94.0,158.25,129.37
2016,2,16,8,15,240.5,78.0,4.75,4.0,130.5,200.34,168.31
2016,2,16,8,30,272.0,97.0,4.7,4.0,167.0,244.0,207.91
2016,2,16,8,45,302.5,112.0,4.7,4.0,204.0,283.72,243.42
2016,2,16,9,0,333.0,127.0,4.7,4.0,241.0,324.65,279.21
2016,2,16,9,15,586.0,99.0,4.7,4.5,333.5,454.55,390.67
2016,2,16,9,30,839.0,71.0,4.7,5.0,426.0,585.34,499.77
2016,2,16,9,45,864.0,73.0,4.7,5.5,469.5,621.14,527.56
2016,2,16,10,0,889.0,75.0,4.7,6.0,513.0,652.18,551.42
2016,2,16,10,15,904.5,77.5,4.55,6.5,550.0,678.74,570.43
2016,2,16,10,30,920.0,80.0,4.4,7.0,587.0,702.75,586.92
2016,2,16,10,45,932.0,81.0,4.3,7.5,617.0,720.03,597.53
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,734.33,605.83
2016,2,16,11,15,950.5,83.0,4.05,8.0,669.0,741.74,609.7
2016,2,16,11,30,957.0,84.0,3.9,8.0,691.0,745.89,611.55
2016,2,16,11,45,960.5,84.5,3.75,8.5,704.5,744.15,607.95
2016,2,16,12,0,964.0,85.0,3.6,9.0,718.0,739.08,602.01
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.5,729.02,593.88
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,715.7,582.7
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,697.1,566.35
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,675.46,547.57
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,648.63,525.61
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,619.13,501.24
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,585.26,473.03
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,549.25,442.57
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,509.18,408.05
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,467.56,371.56
2016,2,16,14,45,715.5,125.5,2.75,10.0,515.5,388.75,306.79
2016,2,16,15,0,514.0,170.0,2.6,10.0,432.0,327.75,257.36
2016,2,16,15,15,277.0,174.0,2.3,9.5,314.0,238.08,187.57
2016,2,16,15,30,40.0,178.0,2.0,9.0,196.0,172.35,139.58
2016,2,16,15,45,404.0,124.5,1.75,8.5,274.0,188.06,138.89
2016,2,16,16,0,768.0,71.0,1.5,8.0,352.0,179.53,114.37
2016,2,16,16,15,726.0,66.0,1.4,7.0,302.5,130.96,76.03
2016,2,16,16,30,684.0,61.0,1.3,6.0,253.0,82.68,44.01
2016,2,16,16,45,615.0,55.5,1.25,5.0,203.0,40.7,31.98
2016,2,16,17,0,546.0,50.0,1.2,4.0,153.0,36.02,27.56
2016,2,16,17,15,442.0,40.0,1.2,3.5,107.0,29.91,21.52
2016,2,16,17,30,338.0,30.0,1.2,3.0,61.0,23.47,14.28
2016,2,16,17,45,169.0,15.0,1.25,2.5,30.5,11.55,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.5,13.0,1.45,0.5,21.0,45.15,0.0
2016,2,17,7,30,237.0,26.0,1.7,1.0,42.0,117.85,67.76
2016,2,17,7,45,369.0,37.0,2.0,2.0,87.0,190.75,149.81
2016,2,17,8,0,501.0,48.0,2.3,3.0,132.0,270.3,221.48
2016,2,17,8,15,572.0,55.5,2.4,3.5,182.0,328.82,274.99
2016,2,17,8,30,643.0,63.0,2.5,4.0,232.0,391.3,330.3
2016,2,17,8,45,700.0,66.5,2.7,4.5,283.0,445.38,377.35
2016,2,17,9,0,757.0,70.0,2.9,5.0,334.0,499.28,422.95
2016,2,17,9,15,788.0,73.5,2.95,5.5,381.0,541.93,457.73
2016,2,17,9,30,819.0,77.0,3.0,6.0,428.0,583.84,490.97
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.5,622.14,520.67
2016,2,17,10,0,889.0,75.0,3.1,7.0,517.0,656.1,546.45
2016,2,17,10,15,904.0,77.0,3.1,7.0,553.5,681.85,565.91
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,705.06,582.85
2016,2,17,10,45,930.5,80.5,3.15,7.5,620.0,722.59,594.18
2016,2,17,11,0,942.0,82.0,3.2,8.0,650.0,737.13,603.3
2016,2,17,11,15,949.0,83.0,3.15,8.0,672.0,744.9,607.99
2016,2,17,11,30,956.0,84.0,3.1,8.0,694.0,749.41,610.39
2016,2,17,11,45,960.0,84.5,3.1,8.5,708.0,748.02,607.67
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,743.28,602.65
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,733.87,595.37
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,721.16,585.11
2016,2,17,12,45,962.0,88.0,3.1,9.5,729.0,701.63,568.29
2016,2,17,13,0,956.0,90.0,3.1,10.0,725.0,679.18,549.15
2016,2,17,13,15,952.0,89.5,3.05,10.0,713.0,652.72,527.6
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,623.57,503.65
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,589.59,475.49
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,553.65,445.26
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.0,513.84,412.16
2016,2,17,14,30,905.0,88.0,2.8,9.0,603.0,472.51,376.93
2016,2,17,14,45,886.0,87.5,2.75,9.0,567.5,424.93,335.24
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,379.28,294.21
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.0,330.8,250.49
2016,2,17,15,30,826.0,81.0,2.3,8.0,450.0,282.68,206.55
2016,2,17,15,45,793.0,78.5,2.1,8.0,403.5,233.04,161.62
2016,2,17,16,0,760.0,76.0,1.9,8.0,357.0,185.54,119.95
2016,2,17,16,15,719.0,71.0,1.75,7.0,307.5,133.96,78.73
2016,2,17,16,30,678.0,66.0,1.6,6.0,258.0,88.94,48.86
2016,2,17,16,45,610.5,59.5,1.45,5.0,207.5,46.17,37.01
2016,2,17,17,0,543.0,53.0,1.3,4.0,157.0,38.49,29.85
2016,2,17,17,15,439.5,42.5,1.4,3.5,110.5,32.02,23.48
2016,2,17,17,30,336.0,32.0,1.5,3.0,64.0,25.22,16.01
2016,2,17,17,45,168.0,16.0,1.6,2.5,32.0,12.36,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,141.0,13.5,1.65,-0.5,24.0,52.33,0.0
2016,2,18,7,30,282.0,27.0,1.9,0.0,48.0,135.35,84.7
2016,2,18,7,45,394.5,39.5,2.15,0.5,93.5,204.17,162.26
2016,2,18,8,0,507.0,52.0,2.4,1.0,139.0,279.16,231.07
2016,2,18,8,15,576.0,60.5,2.5,1.5,189.5,338.64,285.69
2016,2,18,8,30,645.0,69.0,2.6,2.0,240.0,401.83,341.84
2016,2,18,8,45,688.5,75.0,2.75,2.5,290.0,452.27,385.88
2016,2,18,9,0,732.0,81.0,2.9,3.0,340.0,503.61,429.3
2016,2,18,9,15,763.0,86.0,2.7,3.5,387.0,547.1,464.04
2016,2,18,9,30,794.0,91.0,2.5,4.0,434.0,587.77,495.31
2016,2,18,9,45,813.5,95.0,2.4,4.5,475.5,621.56,520.45
2016,2,18,10,0,833.0,99.0,2.3,5.0,517.0,653.48,543.42
2016,2,18,10,15,848.5,102.0,2.15,5.0,553.0,679.58,562.01
2016,2,18,10,30,864.0,105.0,2.0,5.0,589.0,703.23,578.29
2016,2,18,10,45,872.5,108.0,1.95,5.5,617.5,719.44,588.27
2016,2,18,11,0,881.0,111.0,1.9,6.0,646.0,732.72,595.93
2016,2,18,11,15,888.0,112.5,1.85,6.0,667.5,740.35,600.36
2016,2,18,11,30,895.0,114.0,1.8,6.0,689.0,744.87,602.53
2016,2,18,11,45,895.5,116.5,1.75,6.5,701.5,742.77,598.69
2016,2,18,12,0,896.0,119.0,1.7,7.0,714.0,737.53,592.54
2016,2,18,12,15,897.0,119.0,1.7,7.0,719.0,726.96,584.06
2016,2,18,12,30,898.0,119.0,1.7,7.0,724.0,713.36,573.29
2016,2,18,12,45,916.0,109.5,1.7,7.5,724.0,697.61,560.23
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,679.44,545.15
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,653.05,523.93
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,624.06,500.49
2016,2,18,13,45,912.0,100.0,1.6,8.0,678.5,589.49,472.67
2016,2,18,14,0,899.0,101.0,1.6,8.0,657.0,551.67,441.83
2016,2,18,14,15,888.5,99.5,1.55,8.0,629.5,512.29,408.84
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,471.48,373.94
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.0,426.4,335.1
2016,2,18,15,0,839.0,96.0,1.5,8.0,530.0,381.09,295.17
2016,2,18,15,15,818.0,93.0,1.4,7.5,489.5,333.52,252.91
2016,2,18,15,30,797.0,90.0,1.3,7.0,449.0,286.43,210.43
2016,2,18,15,45,764.0,86.5,1.2,7.0,403.0,233.98,163.64
2016,2,18,16,0,731.0,83.0,1.1,7.0,357.0,186.49,122.16
2016,2,18,16,15,689.5,77.5,1.05,6.0,308.0,138.73,84.04
2016,2,18,16,30,648.0,72.0,1.0,5.0,259.0,94.58,54.22
2016,2,18,16,45,586.0,64.0,0.95,4.5,209.0,51.88,35.14
2016,2,18,17,0,524.0,56.0,0.9,4.0,159.0,40.97,32.17
2016,2,18,17,15,425.0,45.0,0.95,3.0,112.5,34.15,25.53
2016,2,18,17,30,326.0,34.0,1.0,2.0,66.0,26.97,17.84
2016,2,18,17,45,163.0,17.0,1.05,1.5,33.0,13.16,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.5,14.5,1.9,-1.5,24.0,49.22,0.0
2016,2,19,7,30,249.0,29.0,2.0,-1.0,48.0,128.89,85.62
2016,2,19,7,45,357.5,41.5,2.1,-0.5,92.0,194.37,155.97
2016,2,19,8,0,466.0,54.0,2.2,0.0,136.0,266.78,222.3
2016,2,19,8,15,534.0,62.5,2.25,0.5,185.0,324.58,275.3
2016,2,19,8,30,602.0,71.0,2.3,1.0,234.0,386.08,329.88
2016,2,19,8,45,649.5,76.5,2.35,1.5,283.0,436.78,373.88
2016,2,19,9,0,697.0,82.0,2.4,2.0,332.0,488.73,417.51
2016,2,19,9,15,728.5,86.5,2.4,2.5,377.5,531.09,451.88
2016,2,19,9,30,760.0,91.0,2.4,3.0,423.0,572.93,484.88
2016,2,19,9,45,785.5,93.5,2.45,3.5,464.5,606.03,510.42
2016,2,19,10,0,811.0,96.0,2.5,4.0,506.0,639.76,535.88
2016,2,19,10,15,826.5,98.5,2.6,4.5,541.5,665.03,554.48
2016,2,19,10,30,842.0,101.0,2.7,5.0,577.0,687.93,571.02
2016,2,19,10,45,856.0,101.5,2.8,5.5,606.5,705.09,583.01
2016,2,19,11,0,870.0,102.0,2.9,6.0,636.0,719.5,592.42
2016,2,19,11,15,877.5,103.5,2.95,6.5,657.0,727.52,596.81
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,732.48,599.03
2016,2,19,11,45,891.5,105.0,3.1,7.5,692.0,732.05,597.57
2016,2,19,12,0,898.0,105.0,3.2,8.0,706.0,726.89,592.7
2016,2,19,12,15,899.5,105.5,3.25,8.0,711.0,717.6,585.33
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,705.25,575.37
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.5,687.59,560.29
2016,2,19,13,0,903.0,103.0,3.4,9.0,711.0,667.01,542.84
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.5,641.86,522.56
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,614.16,499.94
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,580.81,472.63
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,546.16,443.64
2016,2,19,14,15,873.0,98.0,3.75,9.0,622.0,507.02,410.3
2016,2,19,14,30,863.0,96.0,3.8,9.0,595.0,466.47,375.02
2016,2,19,14,45,850.5,93.5,3.85,9.0,561.5,423.25,336.75
2016,2,19,15,0,838.0,91.0,3.9,9.0,528.0,379.26,296.95
2016,2,19,15,15,819.0,88.0,3.75,9.0,488.5,332.24,253.88
2016,2,19,15,30,800.0,85.0,3.6,9.0,449.0,285.51,210.63
2016,2,19,15,45,776.5,80.5,3.5,9.0,404.5,236.98,166.21
2016,2,19,16,0,753.0,76.0,3.4,9.0,360.0,189.7,124.0
2016,2,19,16,15,714.0,71.0,3.2,8.0,311.5,138.39,82.26
2016,2,19,16,30,675.0,66.0,3.0,7.0,263.0,93.38,51.24
2016,2,19,16,45,621.0,58.5,2.85,6.5,214.0,49.57,30.98
2016,2,19,17,0,567.0,51.0,2.7,6.0,165.0,36.21,27.55
2016,2,19,17,15,470.5,41.5,2.75,5.5,118.0,30.62,22.08
2016,2,19,17,30,374.0,32.0,2.8,5.0,71.0,24.74,15.82
2016,2,19,17,45,187.0,16.0,2.9,5.0,35.5,12.08,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.5,28.05,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,39.0,75.58,50.27
2016,2,20,7,45,156.5,51.5,3.0,4.5,75.5,127.47,100.88
2016,2,20,8,0,223.0,72.0,3.1,5.0,112.0,183.35,151.08
2016,2,20,8,15,267.5,90.0,3.15,5.5,153.0,230.7,193.6
2016,2,20,8,30,312.0,108.0,3.2,6.0,194.0,280.79,237.53
2016,2,20,8,45,376.0,113.0,3.25,7.0,235.5,335.04,283.56
2016,2,20,9,0,440.0,118.0,3.3,8.0,277.0,386.49,326.21
2016,2,20,9,15,343.0,152.0,3.3,8.5,285.5,371.86,312.5
2016,2,20,9,30,246.0,186.0,3.3,9.0,294.0,357.67,298.55
2016,2,20,9,45,247.5,205.0,3.35,9.5,322.5,382.95,318.09
2016,2,20,10,0,249.0,224.0,3.4,10.0,351.0,407.25,336.35
2016,2,20,10,15,184.0,243.5,3.35,10.0,341.0,380.2,312.61
2016,2,20,10,30,119.0,263.0,3.3,10.0,331.0,356.86,291.79
2016,2,20,10,45,119.0,276.5,3.3,10.5,347.5,369.98,301.22
2016,2,20,11,0,119.0,290.0,3.3,11.0,364.0,382.54,310.02
2016,2,20,11,15,137.0,302.0,3.25,11.0,389.5,405.59,328.0
2016,2,20,11,30,155.0,314.0,3.2,11.0,415.0,428.04,345.35
2016,2,20,11,45,199.0,317.5,3.15,11.5,450.0,459.19,369.38
2016,2,20,12,0,243.0,321.0,3.1,12.0,485.0,489.14,392.08
2016,2,20,12,15,208.0,327.0,3.05,12.0,468.0,466.2,373.05
2016,2,20,12,30,173.0,333.0,3.0,12.0,451.0,443.3,354.34
2016,2,20,12,45,194.0,330.0,3.0,12.0,462.0,448.37,358.58
2016,2,20,13,0,215.0,327.0,3.0,12.0,473.0,452.04,361.53
2016,2,20,13,15,287.0,307.5,3.0,12.0,498.5,470.03,376.37
2016,2,20,13,30,359.0,288.0,3.0,12.0,524.0,482.53,386.47
2016,2,20,13,45,260.0,293.5,3.05,12.5,462.0,419.96,335.83
2016,2,20,14,0,161.0,299.0,3.1,13.0,400.0,363.41,290.18
2016,2,20,14,15,163.0,285.5,3.1,13.0,384.0,343.82,274.79
2016,2,20,14,30,165.0,272.0,3.1,13.0,368.0,323.82,258.72
2016,2,20,14,45,239.0,247.0,3.1,13.0,377.5,322.25,256.59
2016,2,20,15,0,313.0,222.0,3.1,13.0,387.0,311.83,246.27
2016,2,20,15,15,265.5,210.0,3.1,13.0,342.5,269.89,212.0
2016,2,20,15,30,218.0,198.0,3.1,13.0,298.0,234.88,183.65
2016,2,20,15,45,185.5,188.0,3.1,13.0,267.0,205.91,160.13
2016,2,20,16,0,153.0,178.0,3.1,13.0,236.0,179.5,139.16
2016,2,20,16,15,137.0,156.0,3.05,12.5,203.0,148.78,114.67
2016,2,20,16,30,121.0,134.0,3.0,12.0,170.0,119.72,92.2
2016,2,20,16,45,108.0,110.0,3.0,12.0,137.5,91.13,70.92
2016,2,20,17,0,95.0,86.0,3.0,12.0,105.0,70.2,57.11
2016,2,20,17,15,63.5,62.5,2.9,11.5,73.5,52.25,40.61
2016,2,20,17,30,32.0,39.0,2.8,11.0,42.0,35.13,24.35
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.0,18.28,0.79
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,15.5,15.0,2.15,6.0,16.5,19.22,0.0
2016,2,21,7,30,31.0,30.0,2.2,6.0,33.0,49.1,32.02
2016,2,21,7,45,57.5,51.5,2.25,6.5,61.0,84.93,65.91
2016,2,21,8,0,84.0,73.0,2.3,7.0,89.0,121.64,98.71
2016,2,21,8,15,105.0,95.0,2.3,7.5,120.5,157.87,130.72
2016,2,21,8,30,126.0,117.0,2.3,8.0,152.0,195.09,162.93
2016,2,21,8,45,145.5,135.0,2.3,8.5,183.0,227.6,190.48
2016,2,21,9,0,165.0,153.0,2.3,9.0,214.0,261.0,218.16
2016,2,21,9,15,366.5,140.0,2.3,9.5,297.0,380.85,318.31
2016,2,21,9,30,568.0,127.0,2.3,10.0,380.0,501.15,415.32
2016,2,21,9,45,389.0,179.0,2.3,10.5,359.5,452.26,372.1
2016,2,21,10,0,210.0,231.0,2.3,11.0,339.0,383.81,313.67
2016,2,21,10,15,222.5,246.5,2.4,11.5,368.0,410.13,333.96
2016,2,21,10,30,235.0,262.0,2.5,12.0,397.0,435.94,353.14
2016,2,21,10,45,183.0,278.5,2.6,12.5,386.5,417.17,336.12
2016,2,21,11,0,131.0,295.0,2.7,13.0,376.0,396.7,317.97
2016,2,21,11,15,208.5,299.5,2.85,13.5,434.0,454.07,363.49
2016,2,21,11,30,286.0,304.0,3.0,14.0,492.0,515.6,410.96
2016,2,21,11,45,290.5,309.5,3.2,14.5,504.0,520.35,413.52
2016,2,21,12,0,295.0,315.0,3.4,15.0,516.0,523.93,415.5
2016,2,21,12,15,197.5,321.5,3.6,15.5,456.5,454.48,359.93
2016,2,21,12,30,100.0,328.0,3.8,16.0,397.0,387.91,306.25
2016,2,21,12,45,84.0,320.0,4.0,16.5,377.5,366.01,288.75
2016,2,21,13,0,68.0,312.0,4.2,17.0,358.0,344.61,271.52
2016,2,21,13,15,34.0,209.0,4.35,17.0,232.0,222.46,175.43
2016,2,21,13,30,0.0,106.0,4.5,17.0,106.0,102.55,78.66
2016,2,21,13,45,0.0,71.5,4.7,17.5,71.5,69.18,51.43
2016,2,21,14,0,0.0,37.0,4.9,18.0,37.0,35.77,23.94
2016,2,21,14,15,19.0,139.5,4.85,18.0,151.0,142.65,111.54
2016,2,21,14,30,38.0,242.0,4.8,18.0,265.0,243.31,192.24
2016,2,21,14,45,179.5,232.5,4.8,18.0,329.5,286.54,225.69
2016,2,21,15,0,321.0,223.0,4.8,18.0,394.0,316.85,246.98
2016,2,21,15,15,161.5,188.0,4.7,17.5,274.0,222.1,173.31
2016,2,21,15,30,2.0,153.0,4.6,17.0,154.0,144.83,114.62
2016,2,21,15,45,1.0,137.5,4.5,16.5,138.0,129.67,102.76
2016,2,21,16,0,0.0,122.0,4.4,16.0,122.0,114.66,90.8
2016,2,21,16,15,0.0,105.0,4.3,15.5,105.0,98.63,77.78
2016,2,21,16,30,0.0,88.0,4.2,15.0,88.0,82.7,64.61
2016,2,21,16,45,0.0,71.5,4.1,15.0,71.5,67.3,51.54
2016,2,21,17,0,0.0,55.0,4.0,15.0,55.0,52.19,40.65
2016,2,21,17,15,0.0,39.0,4.0,15.0,39.0,37.49,27.23
2016,2,21,17,30,0.0,23.0,4.0,15.0,23.0,22.2,13.16
2016,2,21,17,45,0.0,11.5,4.0,15.0,11.5,11.09,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,2.25,7.5,10.0,9.65,0.0
2016,2,22,7,30,0.0,20.0,2.4,8.0,20.0,19.3,9.6
2016,2,22,7,45,0.0,36.5,2.6,8.5,36.5,35.79,24.78
2016,2,22,8,0,0.0,53.0,2.8,9.0,53.0,52.7,39.79
2016,2,22,8,15,0.0,71.5,2.85,9.0,71.5,71.61,56.44
2016,2,22,8,30,0.0,90.0,2.9,9.0,90.0,90.32,72.68
2016,2,22,8,45,0.5,108.0,2.95,9.5,108.5,108.61,88.15
2016,2,22,9,0,1.0,126.0,3.0,10.0,127.0,126.84,103.28
