Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,137.5,14.0,0.95,14.0,26.0,65.83,0.0
2016,3,14,7,0,275.0,28.0,1.0,15.0,52.0,145.89,102.01
2016,3,14,7,15,383.5,39.5,1.05,15.5,98.0,213.62,164.66
2016,3,14,7,30,492.0,51.0,1.1,16.0,144.0,291.24,230.95
2016,3,14,7,45,553.0,59.5,1.15,16.5,195.0,351.26,281.96
2016,3,14,8,0,614.0,68.0,1.2,17.0,246.0,415.27,334.27
2016,3,14,8,15,658.0,73.5,1.25,17.5,298.0,469.64,377.3
2016,3,14,8,30,702.0,79.0,1.3,18.0,350.0,525.66,420.09
2016,3,14,8,45,463.5,141.0,1.4,18.5,330.0,463.33,369.34
2016,3,14,9,0,225.0,203.0,1.5,19.0,310.0,371.08,294.54
2016,3,14,9,15,136.5,217.0,1.6,19.5,284.0,328.98,259.91
2016,3,14,9,30,48.0,231.0,1.7,20.0,258.0,274.28,214.62
2016,3,14,9,45,69.0,258.0,1.8,20.5,299.5,318.34,248.37
2016,3,14,10,0,90.0,285.0,1.9,21.0,341.0,362.75,281.43
2016,3,14,10,15,239.0,287.0,1.95,21.0,447.0,494.37,382.65
2016,3,14,10,30,388.0,289.0,2.0,21.0,553.0,614.73,471.92
2016,3,14,10,45,350.0,312.5,2.1,21.5,558.0,609.91,465.27
2016,3,14,11,0,312.0,336.0,2.2,22.0,563.0,602.85,458.01
2016,3,14,11,15,273.0,354.5,2.25,22.0,557.0,587.97,445.95
2016,3,14,11,30,234.0,373.0,2.3,22.0,551.0,566.73,429.48
2016,3,14,11,45,207.0,382.0,2.35,22.0,541.0,550.15,416.74
2016,3,14,12,0,180.0,391.0,2.4,22.0,531.0,533.04,403.6
2016,3,14,12,15,242.0,383.5,2.4,22.0,573.0,568.81,430.82
2016,3,14,12,30,304.0,376.0,2.4,22.0,615.0,604.57,457.33
2016,3,14,12,45,570.5,259.5,2.4,22.0,704.5,683.2,519.5
2016,3,14,13,0,837.0,143.0,2.4,22.0,794.0,748.39,569.93
2016,3,14,13,15,832.5,142.0,2.4,22.0,781.0,721.25,549.92
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,691.86,528.53
2016,3,14,13,45,814.5,142.5,2.4,22.0,745.5,657.0,502.79
2016,3,14,14,0,801.0,144.0,2.4,22.0,723.0,620.76,475.63
2016,3,14,14,15,451.5,231.5,2.35,21.5,556.0,470.56,361.96
2016,3,14,14,30,102.0,319.0,2.3,21.0,389.0,350.83,269.38
2016,3,14,14,45,56.5,263.0,2.3,21.0,301.5,272.55,210.28
2016,3,14,15,0,11.0,207.0,2.3,21.0,214.0,201.27,155.47
2016,3,14,15,15,359.0,167.0,2.05,20.5,363.5,289.45,222.31
2016,3,14,15,30,707.0,127.0,1.8,20.0,513.0,355.7,265.47
2016,3,14,15,45,662.5,128.0,1.6,20.0,465.0,306.9,223.66
2016,3,14,16,0,618.0,129.0,1.4,20.0,417.0,261.77,185.41
2016,3,14,16,15,581.5,121.5,1.25,19.5,368.5,214.57,146.34
2016,3,14,16,30,545.0,114.0,1.1,19.0,320.0,170.58,111.21
2016,3,14,16,45,486.0,106.0,1.0,18.5,269.0,127.31,80.48
2016,3,14,17,0,427.0,98.0,0.9,18.0,218.0,90.01,59.13
2016,3,14,17,15,357.5,83.5,0.85,17.5,170.0,60.99,48.09
2016,3,14,17,30,288.0,69.0,0.8,17.0,122.0,51.79,39.78
2016,3,14,17,45,198.0,50.0,0.8,17.0,80.5,38.32,27.36
2016,3,14,18,0,108.0,31.0,0.8,17.0,39.0,25.71,14.11
2016,3,14,18,15,54.0,15.5,0.8,17.0,19.5,15.24,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.5,15.0,2.55,11.5,30.0,75.53,0.0
2016,3,15,7,0,321.0,30.0,2.8,12.0,60.0,165.54,120.11
2016,3,15,7,15,426.5,40.5,2.8,12.5,107.5,233.75,184.09
2016,3,15,7,30,532.0,51.0,2.8,13.0,155.0,311.39,252.22
2016,3,15,7,45,600.5,57.0,2.8,14.0,208.0,374.14,306.34
2016,3,15,8,0,669.0,63.0,2.8,15.0,261.0,441.41,361.97
2016,3,15,8,15,711.0,68.0,2.85,15.5,314.0,494.2,404.94
2016,3,15,8,30,753.0,73.0,2.9,16.0,367.0,550.79,449.35
2016,3,15,8,45,786.0,75.5,3.0,16.5,418.0,599.67,486.64
2016,3,15,9,0,819.0,78.0,3.1,17.0,469.0,648.41,522.86
2016,3,15,9,15,839.5,80.5,3.05,17.5,515.5,687.9,549.43
2016,3,15,9,30,860.0,83.0,3.0,18.0,562.0,721.93,571.39
2016,3,15,9,45,877.5,84.5,3.0,18.5,604.0,754.8,592.45
2016,3,15,10,0,895.0,86.0,3.0,19.0,646.0,785.54,611.75
2016,3,15,10,15,905.5,87.5,2.95,19.0,681.0,808.4,626.18
2016,3,15,10,30,916.0,89.0,2.9,19.0,716.0,828.45,638.68
2016,3,15,10,45,924.5,90.0,2.85,19.5,744.5,843.4,646.4
2016,3,15,11,0,933.0,91.0,2.8,20.0,773.0,855.22,652.03
2016,3,15,11,15,937.5,92.0,2.7,20.5,793.0,860.56,652.92
2016,3,15,11,30,942.0,93.0,2.6,21.0,813.0,862.58,651.67
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.5,858.84,647.02
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,851.76,640.29
2016,3,15,12,15,558.5,246.5,2.45,22.0,685.0,688.75,522.75
2016,3,15,12,30,172.0,398.0,2.4,22.0,534.0,523.36,395.07
2016,3,15,12,45,555.5,247.5,2.35,22.0,683.0,662.39,505.27
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,780.17,591.46
2016,3,15,13,15,935.0,96.0,2.3,22.0,818.5,751.6,570.91
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,720.43,549.73
2016,3,15,13,45,921.0,96.0,2.3,22.0,782.5,684.84,523.7
2016,3,15,14,0,911.0,97.0,2.3,22.0,760.0,647.31,495.69
2016,3,15,14,15,902.0,96.0,2.25,22.0,730.5,606.77,464.71
2016,3,15,14,30,893.0,95.0,2.2,22.0,701.0,564.66,431.91
2016,3,15,14,45,875.0,95.0,2.2,22.0,664.0,517.7,394.9
2016,3,15,15,0,857.0,95.0,2.2,22.0,627.0,467.35,354.49
2016,3,15,15,15,840.5,92.5,2.1,22.0,585.0,417.99,313.51
2016,3,15,15,30,824.0,90.0,2.0,22.0,543.0,368.72,271.66
2016,3,15,15,45,797.0,88.0,1.95,22.0,495.5,317.07,227.49
2016,3,15,16,0,770.0,86.0,1.9,22.0,448.0,267.06,184.24
2016,3,15,16,15,738.5,81.5,1.7,21.5,397.5,215.83,140.79
2016,3,15,16,30,707.0,77.0,1.5,21.0,347.0,163.94,98.4
2016,3,15,16,45,662.0,71.5,1.35,20.5,295.0,115.86,63.31
2016,3,15,17,0,617.0,66.0,1.2,20.0,243.0,72.29,38.61
2016,3,15,17,15,549.5,58.0,1.2,19.0,191.5,39.75,29.31
2016,3,15,17,30,482.0,50.0,1.2,18.0,140.0,35.96,25.88
2016,3,15,17,45,377.0,38.5,1.25,17.5,95.0,28.68,19.09
2016,3,15,18,0,272.0,27.0,1.3,17.0,50.0,20.91,10.74
2016,3,15,18,15,136.0,13.5,1.35,16.5,25.0,13.27,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,73.5,18.5,2.1,13.0,25.5,48.82,0.0
2016,3,16,7,0,147.0,37.0,2.4,14.0,51.0,105.79,76.58
2016,3,16,7,15,232.5,56.0,2.45,14.5,95.0,174.48,136.93
2016,3,16,7,30,318.0,75.0,2.5,15.0,139.0,243.93,196.73
2016,3,16,7,45,368.0,91.5,2.6,15.5,186.5,299.9,244.67
2016,3,16,8,0,418.0,108.0,2.7,16.0,234.0,359.31,294.03
2016,3,16,8,15,464.5,119.5,2.8,16.5,283.5,413.99,338.27
2016,3,16,8,30,511.0,131.0,2.9,17.0,333.0,471.0,383.11
2016,3,16,8,45,546.0,140.0,3.0,17.5,381.0,519.65,420.29
2016,3,16,9,0,581.0,149.0,3.1,18.0,429.0,568.98,457.14
2016,3,16,9,15,607.5,155.5,3.2,18.5,473.5,612.93,489.04
2016,3,16,9,30,634.0,162.0,3.3,19.0,518.0,653.54,517.95
2016,3,16,9,45,665.5,162.5,3.4,20.0,560.0,690.58,543.0
2016,3,16,10,0,697.0,163.0,3.5,21.0,602.0,726.5,566.79
2016,3,16,10,15,711.5,166.5,3.55,21.5,636.0,750.81,582.47
2016,3,16,10,30,726.0,170.0,3.6,22.0,670.0,772.92,596.17
2016,3,16,10,45,742.0,170.0,3.7,22.5,698.5,790.2,606.61
2016,3,16,11,0,758.0,170.0,3.8,23.0,727.0,804.99,615.36
2016,3,16,11,15,765.5,171.5,3.85,23.5,747.5,811.77,618.35
2016,3,16,11,30,773.0,173.0,3.9,24.0,768.0,815.74,619.54
2016,3,16,11,45,785.0,170.0,3.95,24.5,782.0,814.24,617.05
2016,3,16,12,0,797.0,167.0,4.0,25.0,796.0,811.86,614.12
2016,3,16,12,15,800.0,167.5,4.05,25.0,801.0,802.86,607.89
2016,3,16,12,30,803.0,168.0,4.1,25.0,806.0,791.04,599.82
2016,3,16,12,45,834.5,150.5,4.15,25.0,810.5,780.3,592.62
2016,3,16,13,0,866.0,133.0,4.2,25.0,815.0,765.72,582.79
2016,3,16,13,15,699.5,206.5,4.2,25.0,751.5,694.85,529.4
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,628.62,478.12
2016,3,16,13,45,573.0,257.0,4.25,25.0,685.0,613.11,467.62
2016,3,16,14,0,613.0,234.0,4.3,25.0,682.0,593.97,453.81
2016,3,16,14,15,649.0,208.0,4.2,24.5,666.0,565.25,433.07
2016,3,16,14,30,685.0,182.0,4.1,24.0,650.0,532.51,408.64
2016,3,16,14,45,689.0,168.0,4.0,24.0,618.0,490.9,375.72
2016,3,16,15,0,693.0,154.0,3.9,24.0,586.0,447.71,340.81
2016,3,16,15,15,668.0,148.0,3.65,23.5,542.0,398.58,301.1
2016,3,16,15,30,643.0,142.0,3.4,23.0,498.0,350.74,261.64
2016,3,16,15,45,678.5,118.0,3.15,22.5,465.0,306.88,223.36
2016,3,16,16,0,714.0,94.0,2.9,22.0,432.0,259.08,180.75
2016,3,16,16,15,664.5,97.0,2.65,21.0,384.5,213.18,142.43
2016,3,16,16,30,615.0,100.0,2.4,20.0,337.0,171.98,109.49
2016,3,16,16,45,579.0,90.5,2.15,19.5,287.5,126.05,75.16
2016,3,16,17,0,543.0,81.0,1.9,19.0,238.0,83.84,49.62
2016,3,16,17,15,480.5,70.5,1.85,18.0,188.5,50.52,38.89
2016,3,16,17,30,418.0,60.0,1.8,17.0,139.0,45.02,33.93
2016,3,16,17,45,325.5,45.0,1.75,16.5,94.5,34.05,23.84
2016,3,16,18,0,233.0,30.0,1.7,16.0,50.0,23.2,12.88
2016,3,16,18,15,116.5,15.0,1.75,15.5,25.0,14.74,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,175.5,16.0,1.65,9.0,34.0,84.78,18.13
2016,3,17,7,0,351.0,32.0,1.8,10.0,68.0,181.59,136.45
2016,3,17,7,15,454.0,42.0,1.65,10.5,117.5,250.75,199.75
2016,3,17,7,30,557.0,52.0,1.5,11.0,167.0,328.96,267.7
2016,3,17,7,45,614.5,59.5,1.4,11.5,220.0,389.72,319.68
2016,3,17,8,0,672.0,67.0,1.3,12.0,273.0,454.04,372.19
2016,3,17,8,15,713.5,72.5,1.15,13.0,326.5,509.78,414.63
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,564.67,454.24
2016,3,17,8,45,782.0,82.5,0.9,15.0,431.0,612.23,486.69
2016,3,17,9,0,809.0,87.0,0.8,16.0,482.0,659.24,517.25
2016,3,17,9,15,830.0,90.0,0.85,16.5,529.0,699.45,543.45
2016,3,17,9,30,851.0,93.0,0.9,17.0,576.0,738.16,568.13
2016,3,17,9,45,866.5,96.0,0.95,17.5,618.0,770.92,588.4
2016,3,17,10,0,882.0,99.0,1.0,18.0,660.0,797.39,604.26
2016,3,17,10,15,893.5,101.0,1.25,18.5,695.5,821.22,621.03
2016,3,17,10,30,905.0,103.0,1.5,19.0,731.0,842.3,635.75
2016,3,17,10,45,913.0,104.5,1.75,19.5,759.0,857.08,646.08
2016,3,17,11,0,921.0,106.0,2.0,20.0,787.0,868.75,654.26
2016,3,17,11,15,926.0,107.0,2.15,20.0,807.0,874.23,658.54
2016,3,17,11,30,931.0,108.0,2.3,20.0,827.0,876.43,660.73
2016,3,17,11,45,932.0,109.5,2.5,20.0,838.5,872.57,659.3
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,865.42,655.65
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,852.73,647.5
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,836.87,637.25
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,816.57,623.93
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,793.3,608.52
2016,3,17,13,15,927.5,108.5,3.1,20.0,832.0,764.79,588.86
2016,3,17,13,30,923.0,108.0,3.1,20.0,818.0,733.72,567.35
2016,3,17,13,45,913.0,108.5,3.15,20.5,795.0,697.61,539.6
2016,3,17,14,0,903.0,109.0,3.2,21.0,772.0,659.61,510.05
2016,3,17,14,15,894.0,107.0,3.15,20.5,742.5,618.19,479.05
2016,3,17,14,30,885.0,105.0,3.1,20.0,713.0,575.24,446.11
2016,3,17,14,45,870.0,104.0,3.1,20.0,676.0,526.3,407.14
2016,3,17,15,0,855.0,103.0,3.1,20.0,639.0,479.09,368.45
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.5,428.95,326.24
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,378.98,283.28
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.5,327.25,238.45
2016,3,17,16,0,770.0,92.0,2.4,20.0,459.0,277.06,194.48
2016,3,17,16,15,738.5,87.0,2.15,19.0,408.0,221.85,147.64
2016,3,17,16,30,707.0,82.0,1.9,18.0,357.0,172.38,106.66
2016,3,17,16,45,656.5,77.0,1.65,17.5,303.5,123.87,70.46
2016,3,17,17,0,606.0,72.0,1.4,17.0,250.0,80.52,44.78
2016,3,17,17,15,538.0,63.5,1.4,16.0,198.0,44.06,33.53
2016,3,17,17,30,470.0,55.0,1.4,15.0,146.0,40.08,29.9
2016,3,17,17,45,357.0,43.0,1.45,14.5,99.5,32.52,22.78
2016,3,17,18,0,244.0,31.0,1.5,14.0,53.0,24.46,14.29
2016,3,17,18,15,122.0,15.5,1.6,13.5,26.5,15.24,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.0,17.5,1.35,8.0,36.0,87.33,32.55
2016,3,18,7,0,344.0,35.0,1.5,9.0,72.0,183.89,140.11
2016,3,18,7,15,445.0,46.0,1.5,9.5,122.0,253.7,203.47
2016,3,18,7,30,546.0,57.0,1.5,10.0,172.0,332.28,271.89
2016,3,18,7,45,611.5,64.0,1.55,10.5,226.5,396.36,326.9
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,464.6,383.22
2016,3,18,8,15,718.5,76.5,1.55,12.0,335.5,520.71,426.74
2016,3,18,8,30,760.0,82.0,1.5,13.0,390.0,575.73,467.63
2016,3,18,8,45,785.0,87.5,1.5,14.0,441.0,623.35,501.47
2016,3,18,9,0,810.0,93.0,1.5,15.0,492.0,670.28,533.61
2016,3,18,9,15,764.5,108.5,1.55,15.0,513.5,679.24,538.63
2016,3,18,9,30,719.0,124.0,1.6,15.0,535.0,680.92,538.63
2016,3,18,9,45,801.0,114.5,1.65,15.5,603.0,745.09,582.81
2016,3,18,10,0,883.0,105.0,1.7,16.0,671.0,812.55,627.7
2016,3,18,10,15,894.0,107.0,1.75,16.0,706.0,831.81,639.55
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,852.42,652.93
2016,3,18,10,45,917.5,108.5,1.85,16.5,770.5,868.67,662.14
2016,3,18,11,0,930.0,108.0,1.9,17.0,800.0,881.9,669.38
2016,3,18,11,15,934.5,109.0,1.9,17.0,820.0,886.92,671.91
2016,3,18,11,30,939.0,110.0,1.9,17.0,840.0,888.63,672.42
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.5,884.75,668.58
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,877.55,662.68
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,864.65,654.29
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,848.56,643.83
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,828.25,630.54
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,804.89,615.16
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,776.68,595.63
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,745.81,574.25
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.0,710.51,547.31
2016,3,18,14,0,929.0,103.0,2.0,19.0,788.0,672.96,518.11
2016,3,18,14,15,920.5,101.5,1.9,18.5,758.5,631.31,487.03
2016,3,18,14,30,912.0,100.0,1.8,18.0,729.0,588.02,454.0
2016,3,18,14,45,900.5,98.0,1.7,18.0,693.0,541.37,416.78
2016,3,18,15,0,889.0,96.0,1.6,18.0,657.0,493.77,377.95
2016,3,18,15,15,873.0,93.5,1.45,18.0,614.0,439.87,333.31
2016,3,18,15,30,857.0,91.0,1.3,18.0,571.0,389.0,289.92
2016,3,18,15,45,835.5,87.5,1.2,18.0,523.0,335.78,244.1
2016,3,18,16,0,814.0,84.0,1.1,18.0,475.0,283.62,198.55
2016,3,18,16,15,784.0,80.0,1.0,17.5,423.0,230.55,153.03
2016,3,18,16,30,754.0,76.0,0.9,17.0,371.0,179.97,110.81
2016,3,18,16,45,708.0,71.0,0.8,17.0,316.5,126.12,69.87
2016,3,18,17,0,662.0,66.0,0.7,17.0,262.0,80.05,41.97
2016,3,18,17,15,595.5,59.0,0.7,16.5,208.5,40.05,29.94
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,37.18,27.27
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,30.91,21.35
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,24.26,14.29
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,12.03,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,12.0,0.8,9.5,12.0,11.57,0.96
2016,3,19,7,0,0.0,24.0,0.9,10.0,24.0,23.17,13.67
2016,3,19,7,15,0.0,48.5,1.3,10.0,48.5,48.51,35.86
2016,3,19,7,30,0.0,73.0,1.7,10.0,73.0,74.41,58.49
2016,3,19,7,45,16.0,96.5,2.1,10.0,101.5,106.8,86.59
2016,3,19,8,0,32.0,120.0,2.5,10.0,130.0,145.75,119.97
2016,3,19,8,15,16.0,123.5,2.65,10.0,128.5,133.58,109.24
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,126.4,102.55
2016,3,19,8,45,0.0,123.0,2.95,10.5,123.0,121.21,97.69
2016,3,19,9,0,0.0,119.0,3.1,11.0,119.0,116.52,93.28
2016,3,19,9,15,0.0,74.0,3.1,11.0,74.0,71.57,55.23
2016,3,19,9,30,0.0,29.0,3.1,11.0,29.0,28.02,18.24
2016,3,19,9,45,0.0,29.0,3.1,11.5,29.0,28.03,18.16
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,28.03,18.06
2016,3,19,10,15,0.0,78.0,3.0,12.0,78.0,75.49,57.76
2016,3,19,10,30,0.0,127.0,2.9,12.0,127.0,123.46,97.24
2016,3,19,10,45,0.0,93.5,2.8,12.0,93.5,90.55,69.92
2016,3,19,11,0,0.0,60.0,2.7,12.0,60.0,58.08,42.96
2016,3,19,11,15,0.0,93.5,2.55,12.0,93.5,90.58,69.83
2016,3,19,11,30,0.0,127.0,2.4,12.0,127.0,123.27,96.52
2016,3,19,11,45,0.0,129.0,2.3,12.5,129.0,125.17,97.75
2016,3,19,12,0,0.0,131.0,2.2,13.0,131.0,127.07,99.04
2016,3,19,12,15,0.0,137.0,2.1,13.0,137.0,132.84,103.67
2016,3,19,12,30,0.0,143.0,2.0,13.0,143.0,138.59,108.29
2016,3,19,12,45,0.0,129.0,1.9,13.0,129.0,124.95,97.24
2016,3,19,13,0,0.0,115.0,1.8,13.0,115.0,111.37,86.25
2016,3,19,13,15,0.0,111.5,1.8,13.0,111.5,107.95,83.55
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,104.54,80.84
2016,3,19,13,45,0.0,107.5,1.85,13.0,107.5,104.03,80.52
2016,3,19,14,0,0.0,107.0,1.9,13.0,107.0,103.52,80.21
2016,3,19,14,15,0.0,104.5,2.1,12.5,104.5,101.1,78.51
2016,3,19,14,30,0.0,102.0,2.3,12.0,102.0,98.67,76.81
2016,3,19,14,45,0.0,115.5,2.5,12.0,115.5,111.49,87.58
2016,3,19,15,0,0.0,129.0,2.7,12.0,129.0,124.13,98.21
2016,3,19,15,15,7.5,164.5,2.85,11.5,169.0,159.99,128.19
2016,3,19,15,30,15.0,200.0,3.0,11.0,209.0,193.81,156.38
2016,3,19,15,45,7.5,141.0,3.15,11.0,145.5,136.59,109.56
2016,3,19,16,0,0.0,82.0,3.3,11.0,82.0,79.31,62.03
2016,3,19,16,15,0.0,72.5,3.45,10.5,72.5,70.1,54.57
2016,3,19,16,30,0.0,63.0,3.6,10.0,63.0,60.89,46.97
2016,3,19,16,45,0.0,53.0,3.75,10.0,53.0,51.2,38.75
2016,3,19,17,0,0.0,43.0,3.9,10.0,43.0,41.52,30.43
2016,3,19,17,15,0.0,33.5,4.05,9.5,33.5,32.34,23.83
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,23.15,15.37
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,15.43,8.17
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.71,0.89
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.85,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,12.5,3.0,2.0,12.5,12.06,2.36
2016,3,20,7,0,0.0,25.0,3.1,2.0,25.0,24.13,15.09
2016,3,20,7,15,0.0,43.0,3.1,2.0,43.0,41.98,31.33
2016,3,20,7,30,0.0,61.0,3.1,2.0,61.0,60.41,48.02
2016,3,20,7,45,0.0,80.5,3.1,2.5,80.5,80.3,65.68
2016,3,20,8,0,0.0,100.0,3.1,3.0,100.0,100.03,82.83
2016,3,20,8,15,0.0,64.0,3.05,3.0,64.0,61.86,49.18
2016,3,20,8,30,0.0,28.0,3.0,3.0,28.0,27.03,18.34
2016,3,20,8,45,0.0,52.5,3.0,3.5,52.5,50.73,39.07
2016,3,20,9,0,0.0,77.0,3.0,4.0,77.0,74.47,59.49
2016,3,20,9,15,22.5,159.5,2.95,4.0,172.5,178.85,149.3
2016,3,20,9,30,45.0,242.0,2.9,4.0,268.0,284.27,237.07
2016,3,20,9,45,42.0,255.5,2.85,4.5,281.5,295.53,244.75
2016,3,20,10,0,39.0,269.0,2.8,5.0,295.0,306.52,252.47
2016,3,20,10,15,22.5,234.5,2.7,5.0,250.0,249.67,205.08
2016,3,20,10,30,6.0,200.0,2.6,5.0,205.0,201.01,164.25
2016,3,20,10,45,5.0,188.5,2.55,5.5,193.0,188.41,153.38
2016,3,20,11,0,4.0,177.0,2.5,6.0,181.0,175.95,142.61
2016,3,20,11,15,2.0,159.0,2.45,6.0,161.0,156.38,126.23
2016,3,20,11,30,0.0,141.0,2.4,6.0,141.0,136.96,109.97
2016,3,20,11,45,2.5,159.5,2.4,6.5,161.5,157.02,126.42
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,176.97,142.56
2016,3,20,12,15,4.0,170.0,2.35,7.0,173.5,168.15,135.19
2016,3,20,12,30,3.0,162.0,2.3,7.0,165.0,159.38,127.95
2016,3,20,12,45,1.5,153.5,2.25,7.0,155.5,149.82,120.05
2016,3,20,13,0,0.0,145.0,2.2,7.0,146.0,140.35,112.23
2016,3,20,13,15,2.5,161.0,2.1,7.0,163.5,157.44,126.47
2016,3,20,13,30,5.0,177.0,2.0,7.0,181.0,174.28,140.4
2016,3,20,13,45,6.5,193.0,1.95,7.0,198.0,190.15,153.47
2016,3,20,14,0,8.0,209.0,1.9,7.0,215.0,205.71,166.27
2016,3,20,14,15,6.5,198.0,1.85,7.0,203.0,193.75,156.63
2016,3,20,14,30,5.0,187.0,1.8,7.0,191.0,181.94,147.18
2016,3,20,14,45,2.5,136.5,1.75,7.0,138.5,132.65,106.69
2016,3,20,15,0,0.0,86.0,1.7,7.0,86.0,83.23,65.49
2016,3,20,15,15,4.0,136.0,1.7,6.5,138.5,132.14,107.15
2016,3,20,15,30,8.0,186.0,1.7,6.0,191.0,178.77,146.46
2016,3,20,15,45,9.5,178.5,1.7,6.0,183.5,171.07,140.24
2016,3,20,16,0,11.0,171.0,1.7,6.0,176.0,163.06,133.87
2016,3,20,16,15,6.5,153.5,1.65,6.0,156.5,144.78,118.96
2016,3,20,16,30,2.0,136.0,1.6,6.0,137.0,127.0,104.41
2016,3,20,16,45,1.0,116.0,1.55,6.0,116.5,108.03,88.5
2016,3,20,17,0,0.0,96.0,1.5,6.0,96.0,89.31,72.54
2016,3,20,17,15,0.0,76.0,1.3,5.5,76.0,70.87,59.58
2016,3,20,17,30,0.0,56.0,1.1,5.0,56.0,52.97,43.03
2016,3,20,17,45,0.0,38.0,0.95,5.0,38.0,36.51,27.5
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,19.3,11.08
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,9.64,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,21.5,2.55,1.5,42.5,94.98,59.89
2016,3,21,7,0,341.0,43.0,2.9,2.0,85.0,195.95,157.29
2016,3,21,7,15,436.0,54.5,3.15,2.5,136.0,265.51,221.74
2016,3,21,7,30,531.0,66.0,3.4,3.0,187.0,342.96,291.69
2016,3,21,7,45,604.0,72.5,3.65,3.5,243.5,410.8,352.03
2016,3,21,8,0,677.0,79.0,3.9,4.0,300.0,483.26,414.5
2016,3,21,8,15,718.5,85.0,4.0,4.5,355.0,540.47,462.31
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,598.91,509.73
2016,3,21,8,45,801.0,92.0,4.2,5.5,465.0,649.68,550.03
2016,3,21,9,0,842.0,93.0,4.3,6.0,520.0,703.49,591.07
2016,3,21,9,15,862.5,96.0,4.25,6.0,568.5,744.42,620.63
2016,3,21,9,30,883.0,99.0,4.2,6.0,617.0,783.7,648.58
2016,3,21,9,45,903.5,100.0,4.2,6.5,661.5,818.83,672.16
2016,3,21,10,0,924.0,101.0,4.2,7.0,706.0,847.63,690.78
2016,3,21,10,15,934.0,102.5,4.15,7.5,741.5,870.3,704.35
2016,3,21,10,30,944.0,104.0,4.1,8.0,777.0,890.02,715.73
2016,3,21,10,45,951.0,106.0,4.1,8.5,805.5,904.7,723.86
2016,3,21,11,0,958.0,108.0,4.1,9.0,834.0,916.1,729.82
2016,3,21,11,15,962.0,109.0,4.1,9.0,853.5,920.6,732.2
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,921.68,732.32
2016,3,21,11,45,966.5,111.0,4.1,9.5,884.0,916.44,726.71
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,907.8,718.86
2016,3,21,12,15,967.0,112.5,4.1,10.0,898.0,894.91,709.43
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,878.75,697.76
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,857.71,681.65
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,833.54,663.49
2016,3,21,13,15,965.0,108.5,4.2,11.0,875.5,804.16,642.41
2016,3,21,13,30,961.0,108.0,4.2,11.0,861.0,772.1,619.33
2016,3,21,13,45,957.5,105.0,4.2,11.0,839.0,735.47,591.97
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,696.46,561.43
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,653.39,526.86
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,608.69,490.31
2016,3,21,14,45,925.0,97.0,4.05,11.0,718.5,561.09,450.68
2016,3,21,15,0,914.0,95.0,4.0,11.0,681.0,512.46,409.32
2016,3,21,15,15,898.5,92.5,3.9,10.5,637.0,460.72,365.04
2016,3,21,15,30,883.0,90.0,3.8,10.0,593.0,405.27,316.63
2016,3,21,15,45,860.5,87.0,3.7,10.0,543.5,350.66,267.31
2016,3,21,16,0,838.0,84.0,3.6,10.0,494.0,297.18,218.32
2016,3,21,16,15,808.5,80.0,3.25,9.5,441.0,242.7,169.09
2016,3,21,16,30,779.0,76.0,2.9,9.0,388.0,190.63,123.2
2016,3,21,16,45,734.5,71.5,2.6,9.0,333.0,139.09,81.72
2016,3,21,17,0,690.0,67.0,2.3,9.0,278.0,88.36,47.56
2016,3,21,17,15,626.0,60.0,2.1,8.0,223.0,43.48,34.17
2016,3,21,17,30,562.0,53.0,1.9,7.0,168.0,37.49,28.66
2016,3,21,17,45,457.5,43.0,1.7,6.0,118.0,31.74,23.11
2016,3,21,18,0,353.0,33.0,1.5,5.0,68.0,25.63,16.67
2016,3,21,18,15,176.5,16.5,1.5,4.5,34.0,12.59,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.5,5.5,0.95,0.5,6.5,0.0,0.0
2016,3,22,6,30,71.0,11.0,1.0,1.0,13.0,31.42,0.0
2016,3,22,6,45,228.0,26.0,1.1,2.0,51.5,124.23,84.19
2016,3,22,7,0,385.0,41.0,1.2,3.0,90.0,212.78,170.26
2016,3,22,7,15,478.0,51.0,1.2,3.5,142.0,282.08,233.33
2016,3,22,7,30,571.0,61.0,1.2,4.0,194.0,359.11,301.02
2016,3,22,7,45,638.5,66.5,1.2,5.0,250.0,424.73,356.59
2016,3,22,8,0,706.0,72.0,1.2,6.0,306.0,494.56,413.12
2016,3,22,8,15,744.5,77.0,1.45,7.0,360.5,547.61,455.71
2016,3,22,8,30,783.0,82.0,1.7,8.0,415.0,604.3,499.75
2016,3,22,8,45,814.5,84.5,1.95,9.0,468.0,653.96,537.18
2016,3,22,9,0,846.0,87.0,2.2,10.0,521.0,703.25,572.28
2016,3,22,9,15,865.5,90.0,2.4,10.5,568.5,743.61,600.43
2016,3,22,9,30,885.0,93.0,2.6,11.0,616.0,782.25,627.09
2016,3,22,9,45,900.0,95.0,2.8,11.5,658.0,810.14,645.67
2016,3,22,10,0,915.0,97.0,3.0,12.0,700.0,839.87,665.61
2016,3,22,10,15,925.0,99.0,3.1,12.0,735.5,862.95,681.28
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,883.12,694.98
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.5,897.07,703.39
2016,3,22,11,0,950.0,103.0,3.5,13.0,828.0,907.8,709.64
2016,3,22,11,15,955.0,104.0,3.6,13.0,848.0,913.12,713.19
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,915.06,714.53
2016,3,22,11,45,963.0,105.5,3.8,13.5,880.0,911.4,710.72
2016,3,22,12,0,966.0,106.0,3.9,14.0,892.0,904.34,704.68
2016,3,22,12,15,966.5,106.0,3.95,14.0,895.0,891.37,695.6
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,875.12,684.32
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,854.1,668.47
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,830.05,650.53
2016,3,22,13,15,960.0,105.5,4.1,15.0,872.5,800.76,629.83
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,768.8,607.17
2016,3,22,13,45,948.5,104.5,4.15,15.0,835.0,732.0,580.44
2016,3,22,14,0,941.0,104.0,4.2,15.0,812.0,693.07,550.5
2016,3,22,14,15,932.0,102.5,4.2,15.0,782.0,650.4,517.01
2016,3,22,14,30,923.0,101.0,4.2,15.0,752.0,606.13,481.56
2016,3,22,14,45,907.5,100.5,4.25,15.0,713.5,558.07,442.47
2016,3,22,15,0,892.0,100.0,4.3,15.0,675.0,509.38,401.88
2016,3,22,15,15,875.5,97.5,4.2,15.0,631.0,454.84,355.42
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,403.37,310.31
2016,3,22,15,45,834.0,92.5,4.05,15.0,538.0,349.48,262.63
2016,3,22,16,0,809.0,90.0,4.0,15.0,489.0,297.03,215.55
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.5,243.39,168.05
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,192.26,123.78
2016,3,22,16,45,705.5,75.5,3.3,13.5,329.5,137.82,80.43
2016,3,22,17,0,662.0,70.0,3.1,13.0,275.0,91.12,49.5
2016,3,22,17,15,599.5,62.5,2.95,12.0,221.0,47.18,36.92
2016,3,22,17,30,537.0,55.0,2.8,11.0,167.0,39.05,29.58
2016,3,22,17,45,436.5,44.0,2.65,10.5,117.5,32.46,23.31
2016,3,22,18,0,336.0,33.0,2.5,10.0,68.0,25.43,16.2
2016,3,22,18,15,168.0,16.5,2.6,9.5,34.0,12.47,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,23.97,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,108.19,75.08
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,182.86,145.85
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,249.35,205.85
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,323.28,270.99
2016,3,23,7,45,524.0,89.0,3.45,8.5,242.5,392.2,330.47
2016,3,23,8,0,600.0,97.0,3.5,9.0,298.0,465.72,391.95
2016,3,23,8,15,642.0,104.5,3.6,10.0,352.0,522.43,437.23
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,580.46,482.08
2016,3,23,8,45,726.5,114.0,3.85,12.0,460.0,633.66,522.14
2016,3,23,9,0,769.0,116.0,4.0,13.0,514.0,687.35,561.52
2016,3,23,9,15,791.0,120.0,4.1,13.5,561.0,728.29,590.33
2016,3,23,9,30,813.0,124.0,4.2,14.0,608.0,765.11,615.3
2016,3,23,9,45,836.5,124.0,4.3,14.5,651.5,800.05,638.82
2016,3,23,10,0,860.0,124.0,4.4,15.0,695.0,833.05,660.76
2016,3,23,10,15,871.0,126.5,4.45,15.5,730.5,856.33,675.2
2016,3,23,10,30,882.0,129.0,4.5,16.0,766.0,876.82,687.68
2016,3,23,10,45,895.0,128.5,4.6,16.5,795.0,892.88,697.39
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,902.01,702.26
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,907.4,704.28
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,909.55,704.16
2016,3,23,11,45,927.0,127.5,4.85,18.5,876.5,906.99,700.87
2016,3,23,12,0,935.0,125.0,4.9,19.0,889.0,901.14,695.41
2016,3,23,12,15,935.5,125.0,4.9,19.0,892.0,888.31,686.19
2016,3,23,12,30,936.0,125.0,4.9,19.0,895.0,872.32,674.87
2016,3,23,12,45,940.0,121.5,4.95,19.0,891.0,852.56,661.26
2016,3,23,13,0,944.0,118.0,5.0,19.0,887.0,829.66,645.44
2016,3,23,13,15,940.0,117.5,5.0,19.0,872.5,800.72,625.0
2016,3,23,13,30,936.0,117.0,5.0,19.0,858.0,769.18,602.65
2016,3,23,13,45,932.5,114.5,5.0,19.0,836.0,733.63,576.49
2016,3,23,14,0,929.0,112.0,5.0,19.0,814.0,695.79,547.41
2016,3,23,14,15,920.0,110.0,4.95,19.0,783.5,652.98,513.83
2016,3,23,14,30,911.0,108.0,4.9,19.0,753.0,608.61,478.42
2016,3,23,14,45,900.0,105.5,4.9,19.0,716.0,561.41,440.2
2016,3,23,15,0,889.0,103.0,4.9,19.0,679.0,510.29,398.1
2016,3,23,15,15,872.5,100.5,4.75,18.5,635.0,458.8,355.06
2016,3,23,15,30,856.0,98.0,4.6,18.0,591.0,407.41,310.97
2016,3,23,15,45,831.5,95.5,4.45,18.0,542.0,353.73,263.75
2016,3,23,16,0,807.0,93.0,4.3,18.0,493.0,301.46,217.18
2016,3,23,16,15,777.0,88.5,4.05,17.5,440.5,247.84,170.14
2016,3,23,16,30,747.0,84.0,3.8,17.0,388.0,193.22,123.42
2016,3,23,16,45,697.5,79.5,3.6,16.5,332.0,142.26,83.42
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,96.35,53.22
2016,3,23,17,15,585.0,66.5,3.25,15.0,222.0,52.16,34.16
2016,3,23,17,30,522.0,58.0,3.1,14.0,168.0,41.52,31.41
2016,3,23,17,45,417.5,47.0,3.0,13.5,118.5,35.05,25.31
2016,3,23,18,0,313.0,36.0,2.9,13.0,69.0,28.18,18.4
2016,3,23,18,15,156.5,18.0,2.9,12.5,34.5,13.75,0.0
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
