Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.74,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,107.56,75.95
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,192.92,152.32
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,258.54,210.66
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,331.61,273.98
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,396.07,328.65
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,462.91,383.52
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,444.27,367.16
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,409.16,336.88
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,538.03,440.29
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,674.97,545.39
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,715.33,573.62
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,751.67,598.81
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,786.05,621.71
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,818.52,643.03
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,841.8,659.0
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,862.38,673.15
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,877.59,682.21
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,889.83,689.25
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,809.79,629.76
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,720.97,558.85
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,663.99,514.24
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,607.47,469.38
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,738.75,575.33
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,851.08,660.09
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,827.92,641.68
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,800.74,621.19
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,772.11,600.92
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,741.26,578.09
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,705.73,551.17
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,668.67,522.73
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,627.81,491.85
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,585.86,459.44
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,537.78,420.91
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,491.77,383.11
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,442.99,342.89
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,394.8,302.2
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,344.06,258.27
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,294.77,215.05
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,244.44,171.8
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,197.28,132.06
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,149.56,93.99
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,105.36,63.42
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,64.9,44.32
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,51.31,39.61
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,41.73,30.74
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,31.64,21.05
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,15.93,1.88
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.41,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.61,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,47.97,31.56
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,91.63,69.91
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,134.23,106.77
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,178.79,144.84
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,222.11,181.28
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,275.47,225.01
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,322.55,262.54
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,370.91,300.19
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,304.64,244.59
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,231.04,182.54
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,249.8,196.97
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,268.44,210.97
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,329.29,258.38
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,390.71,305.23
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,327.62,255.35
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,258.87,200.96
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,327.46,253.65
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,389.88,300.14
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,516.89,397.48
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,641.49,489.63
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,640.67,488.27
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,638.73,486.92
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,637.85,486.44
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,635.73,485.09
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,654.09,499.7
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,669.52,511.82
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,646.05,494.48
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,621.8,476.66
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,597.45,459.16
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,571.74,440.37
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,534.25,411.79
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,496.76,383.05
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,460.39,355.19
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,424.04,326.89
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,377.96,291.27
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,334.86,257.66
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,310.23,235.85
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,274.11,203.5
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,231.57,167.46
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,189.11,131.7
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,150.3,102.05
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,121.0,82.92
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,84.39,61.6
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,65.09,51.67
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,50.04,38.09
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,34.39,23.61
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,17.72,4.02
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.34,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,19.47,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,103.78,76.41
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,193.34,155.21
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,257.69,212.69
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,328.81,274.76
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,388.58,325.96
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,454.56,380.61
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,509.39,424.37
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,565.44,467.72
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,459.22,378.13
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,338.99,275.41
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,376.77,304.65
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,414.73,332.93
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,414.55,330.32
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,405.24,320.93
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,422.39,332.36
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,439.02,343.1
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,381.63,297.4
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,318.55,247.45
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,497.49,386.62
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,667.86,511.08
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,661.86,504.27
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,654.71,498.19
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,606.09,461.28
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,561.79,427.53
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,543.77,414.1
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,525.68,400.42
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,494.14,377.08
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,463.46,354.36
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,437.63,335.39
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,411.77,316.28
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,360.18,278.19
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,311.01,241.53
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,255.14,199.03
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,203.94,159.51
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,164.11,128.69
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,124.7,97.57
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,93.65,72.51
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,61.87,46.42
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,60.41,45.5
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,58.95,44.53
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,50.24,37.28
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,41.52,29.95
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,33.3,22.99
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,25.09,16.93
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,17.36,9.81
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,9.64,2.69
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,4.82,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.85,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.74,0.1
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,10.12,3.1
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,13.5,6.09
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,17.36,9.43
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,21.23,12.72
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,53.63,40.43
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,86.4,67.98
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,90.73,71.19
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,95.09,74.44
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,74.97,57.47
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,55.12,40.76
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,128.97,101.66
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,204.52,162.1
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,218.01,172.29
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,231.47,182.6
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,226.65,178.48
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,221.9,174.5
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,230.34,180.94
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,238.71,187.27
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,245.09,191.7
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,251.37,196.07
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,241.7,188.58
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,232.08,181.19
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,232.02,181.29
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,231.9,181.35
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,230.3,180.27
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,228.66,179.18
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,193.34,151.39
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,158.4,123.7
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,135.18,105.4
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,112.07,86.99
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,101.05,78.17
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,90.03,69.3
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,74.5,56.65
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,58.99,43.91
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,59.46,44.46
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,59.94,45.02
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,68.64,52.61
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,77.26,60.17
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,66.7,51.4
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,56.04,42.45
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,44.91,33.02
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,33.79,24.82
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,24.61,16.33
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,15.43,7.78
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,7.71,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,32.16,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,87.44,27.38
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,164.89,124.16
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,248.6,198.53
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,195.28,159.45
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,119.29,96.14
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,148.12,120.58
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,177.37,144.75
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,288.74,238.18
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,410.37,337.0
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,566.21,462.03
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,723.85,581.17
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,760.29,605.7
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,799.38,632.84
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,833.7,655.04
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,865.79,675.48
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,889.36,690.74
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,909.97,703.99
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,924.37,712.94
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,935.49,719.75
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,940.57,722.07
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,942.21,722.34
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,937.49,717.24
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,929.35,709.96
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,916.33,700.8
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,900.0,689.47
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,877.83,674.14
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,852.69,656.78
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,823.24,635.97
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,791.11,613.27
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,754.38,587.6
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,715.48,558.69
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,672.73,526.83
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,628.31,492.9
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,580.39,454.54
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,531.49,414.47
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,479.63,371.67
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,424.01,324.82
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,369.79,277.41
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,316.5,229.95
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,261.7,181.58
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,209.13,135.75
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,156.75,93.0
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,108.21,58.59
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,58.08,32.47
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,37.97,28.45
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,32.76,23.55
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,27.21,18.06
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,13.18,3.51
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,39.76,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,106.15,48.64
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,183.84,143.08
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,268.35,219.18
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,336.42,280.84
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,410.59,345.91
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,471.7,397.66
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,535.25,449.53
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,589.96,492.77
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,642.86,533.32
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,689.3,567.09
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,734.65,598.4
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,773.97,625.3
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,811.52,650.53
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,842.49,669.74
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,870.91,686.94
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,888.31,695.81
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,907.38,705.92
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,920.43,711.75
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,930.3,715.46
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,934.6,716.74
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,935.62,715.91
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,931.54,710.41
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,924.16,702.85
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,910.51,692.49
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,893.72,680.15
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,873.04,664.54
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,849.32,647.0
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,819.57,626.13
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,787.26,603.54
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,751.6,578.58
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,713.7,550.21
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,671.71,518.4
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,628.11,484.82
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,580.69,448.09
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,529.32,407.55
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,477.4,365.45
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,425.5,322.21
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,372.05,276.73
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,319.52,231.06
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,265.22,184.14
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,213.24,139.54
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,157.92,94.53
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,109.81,60.18
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,63.49,36.33
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,41.23,31.27
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,35.73,26.14
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,29.88,20.39
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,19.12,8.18
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.83,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,38.26,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,102.91,56.01
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,179.96,141.21
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,264.42,216.73
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,331.99,276.83
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,405.55,339.74
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,467.74,391.06
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,532.89,442.62
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,586.96,484.8
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,639.19,524.45
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,687.12,558.35
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,734.3,590.15
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,772.81,615.53
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,809.51,639.35
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,839.03,657.78
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,865.98,674.35
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,883.31,685.03
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,902.32,697.03
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,913.6,702.78
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,921.62,706.45
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,924.9,707.94
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,924.96,707.39
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,918.34,701.46
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,908.55,693.53
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,894.76,684.27
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,877.95,673.01
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,854.76,656.12
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,829.03,637.53
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,799.72,617.35
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,768.09,595.49
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,729.46,567.68
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,689.76,538.0
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,647.98,507.23
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,605.1,474.87
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,557.59,437.22
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,507.7,397.03
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,453.43,353.31
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,399.05,308.21
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,337.68,257.74
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,288.66,218.14
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,246.6,182.94
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,208.3,151.41
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,165.34,116.55
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,125.17,86.26
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,86.22,60.03
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,56.83,45.28
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,46.3,35.61
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,35.19,25.12
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,22.56,11.26
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.86,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,9.34,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,18.34,6.76
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,48.84,34.94
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,77.91,60.4
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,111.28,89.39
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,145.35,118.58
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,178.97,146.87
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,213.58,175.45
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,210.08,171.3
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,204.65,165.36
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,231.48,186.5
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,258.4,207.37
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,339.45,272.5
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,430.74,344.0
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,504.69,401.62
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,588.64,465.66
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,526.37,414.03
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,461.37,360.45
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,506.62,394.34
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,544.22,421.87
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,629.92,488.01
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,708.37,547.51
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,534.21,413.49
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,363.67,279.35
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,346.44,266.38
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,327.48,251.77
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,362.77,278.95
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,394.96,303.49
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,404.83,311.05
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,413.76,317.93
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,373.03,286.91
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,333.57,256.86
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,324.52,250.57
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,315.2,244.07
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,384.04,298.56
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,437.58,338.77
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,356.71,276.4
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,288.09,224.17
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,213.34,166.35
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,146.64,114.48
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,129.18,101.01
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,111.8,87.34
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,96.71,75.19
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,81.69,62.92
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,66.74,50.62
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,51.92,40.26
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,38.15,27.85
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,24.13,15.13
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,13.5,4.56
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.95,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,5.41,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,10.61,1.78
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,24.13,14.08
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,37.67,25.76
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,54.14,39.85
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,70.79,53.94
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,88.96,69.07
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,107.03,83.91
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,101.97,79.45
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,97.42,75.41
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,284.58,230.93
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,479.69,385.78
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,350.79,280.39
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,210.05,164.15
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,394.94,312.55
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,578.14,453.26
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,598.36,467.13
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,617.83,480.9
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,630.99,488.74
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,642.87,495.64
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,388.32,302.43
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,136.98,103.27
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,138.32,104.49
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,139.64,105.49
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,424.19,330.95
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,692.93,531.59
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,621.31,475.57
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,551.91,422.24
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,434.54,333.97
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,323.42,248.53
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,337.37,259.84
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,351.17,270.7
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,312.74,241.27
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,278.49,215.03
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,254.86,197.0
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,231.61,179.22
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,209.45,162.56
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,187.75,146.11
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,179.69,140.08
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,171.36,133.76
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,150.5,117.52
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,130.31,101.75
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,113.3,88.21
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,96.38,74.53
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,78.72,60.15
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,61.35,48.15
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,45.81,34.26
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,29.94,19.95
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,17.37,7.66
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.91,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,7.37,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,14.47,5.15
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,28.48,18.17
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,42.72,30.69
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,60.57,46.2
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,78.26,61.36
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,104.84,83.81
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,131.39,105.87
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,102.89,81.65
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,76.4,59.15
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,194.25,157.51
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,314.33,253.74
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,553.58,448.9
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,787.42,625.74
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,695.45,551.04
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,582.83,458.99
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,543.02,426.76
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,508.39,397.63
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,724.08,569.12
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,925.73,715.08
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,931.15,717.57
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,933.34,719.74
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,931.96,718.5
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,927.24,714.99
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,914.29,706.75
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,898.16,696.32
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,879.08,683.77
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,856.78,668.87
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,827.37,648.49
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,795.31,626.08
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,689.89,545.21
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,597.42,470.55
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,624.44,496.06
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,636.37,507.97
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,589.02,469.23
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,540.55,428.85
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,489.15,385.66
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,437.48,341.08
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,384.02,293.43
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,326.99,242.15
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,272.48,193.08
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,219.87,146.05
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,166.99,101.29
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,117.59,64.02
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,70.31,37.38
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,36.34,27.01
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,32.39,23.3
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,28.21,19.14
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,19.45,9.91
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,12.78,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,60.66,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,159.62,115.14
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,232.93,189.07
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,317.66,266.56
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,384.72,328.35
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,456.88,392.53
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,514.9,442.43
