Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,948.16,716.33
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,931.28,704.58
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,907.48,686.96
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,881.08,667.75
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,819.75,624.87
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,760.01,579.75
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,710.58,543.37
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,663.5,508.21
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,617.5,474.4
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,572.13,440.58
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,525.62,405.33
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,480.95,371.0
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,461.54,356.05
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,429.19,329.28
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,376.23,285.9
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,325.99,243.97
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,266.06,197.66
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,225.08,168.26
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,188.91,139.31
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,155.93,113.96
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,120.3,87.84
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,87.0,66.17
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,67.55,54.8
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,51.85,40.43
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,37.35,26.7
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,19.65,6.06
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,39.04,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,126.96,89.57
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,206.85,165.77
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,275.01,228.0
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,351.03,295.56
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,414.74,350.95
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,482.38,407.57
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,540.04,453.42
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,599.26,498.82
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,648.06,535.67
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,699.62,572.31
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,744.35,602.91
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,787.9,632.18
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,824.64,655.75
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,859.45,677.69
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,888.23,695.12
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,909.52,707.21
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,930.29,720.33
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,948.2,731.51
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,959.89,737.12
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,968.46,740.74
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,971.53,740.3
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,971.38,737.84
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,965.76,732.28
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,956.95,724.76
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,942.72,714.64
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,925.47,702.61
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,904.15,688.31
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,879.92,672.07
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,850.43,652.19
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,818.51,630.58
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,782.53,604.87
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,744.46,577.62
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,702.63,546.76
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,659.32,514.07
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,612.22,477.83
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,561.31,437.9
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,510.62,397.6
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,459.94,356.07
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,406.83,310.98
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,354.57,265.51
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,301.28,218.94
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,250.09,173.88
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,194.65,126.32
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,146.07,87.04
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,99.18,55.15
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,57.75,35.94
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,41.27,31.52
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,36.24,26.78
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,27.46,18.32
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,18.03,6.0
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,11.3,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.73,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,100.24,72.32
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,176.42,142.67
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,233.68,195.33
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,296.6,251.76
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,355.71,303.87
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,424.11,362.19
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,517.12,438.77
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,617.75,518.86
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,666.75,555.98
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,718.29,593.05
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,762.89,624.13
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,806.2,653.8
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,843.56,678.31
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,878.93,701.07
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,902.04,715.01
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,927.45,730.66
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,901.6,709.1
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,859.77,675.44
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,925.43,721.74
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,982.54,759.26
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,985.11,759.32
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,984.43,757.68
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,977.78,750.97
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,967.93,742.25
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,905.27,697.93
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,837.7,645.71
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,810.79,624.95
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,782.88,603.19
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,809.74,627.34
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,825.67,639.53
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,788.8,612.31
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,749.92,584.01
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,682.08,532.19
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,618.93,483.2
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,552.66,431.85
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,493.05,385.04
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,465.01,363.33
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,428.6,333.52
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,384.41,295.61
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,336.22,253.05
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,282.32,207.29
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,234.51,166.86
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,192.09,131.41
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,155.04,102.66
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,111.89,71.84
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,72.39,49.7
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,52.84,41.88
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,43.39,33.16
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,31.73,22.1
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,19.45,7.67
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,12.29,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.81,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,24.01,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,131.3,97.03
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,240.73,194.48
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,311.33,258.84
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,389.55,328.04
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,453.93,383.66
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,521.92,440.14
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,550.05,462.24
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,579.13,484.15
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,615.98,510.74
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,647.29,532.19
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,695.56,566.07
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,743.43,598.79
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,820.18,651.61
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,896.59,702.39
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,924.19,717.78
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,949.07,731.61
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,968.31,741.5
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,984.49,749.34
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,995.21,754.07
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,1002.63,756.74
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,1004.37,757.18
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1002.75,755.57
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,995.86,749.2
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,985.67,740.83
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,970.9,730.92
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,952.96,719.02
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,929.77,702.33
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,903.69,683.79
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,873.63,663.45
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,841.0,641.33
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,803.29,615.98
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,763.52,589.02
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,720.11,557.75
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,675.17,523.97
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,627.02,487.33
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,578.0,449.06
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,526.18,407.47
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,474.26,364.7
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,416.31,316.28
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,362.9,270.21
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,308.23,222.78
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,255.57,176.65
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,202.88,131.36
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,150.16,88.56
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,101.64,54.98
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,58.43,33.8
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,38.76,29.18
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,34.96,25.6
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,27.12,18.07
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,18.7,7.71
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,24.62,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,66.43,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,145.07,108.17
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,226.56,182.38
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,296.09,244.41
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,373.23,311.1
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,436.39,364.44
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,503.21,418.64
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,562.12,463.78
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,620.09,506.51
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,671.66,543.25
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,723.03,577.83
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,766.99,605.59
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,809.67,631.92
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,846.53,654.92
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,881.37,676.34
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,902.56,688.27
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,925.88,701.8
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,945.73,712.97
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,962.69,722.26
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,973.36,727.47
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,980.9,730.77
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,983.36,731.7
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,982.62,730.69
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,976.34,724.83
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,966.9,717.08
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,952.52,707.58
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,935.14,696.21
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,912.53,681.45
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,887.15,664.89
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,858.03,645.79
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,826.47,624.99
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,789.85,599.46
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,751.25,572.49
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,709.53,542.34
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,666.35,510.31
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,619.26,475.03
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,568.55,436.27
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,517.65,396.83
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,466.79,356.18
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,414.19,312.43
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,362.52,268.37
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,308.93,222.55
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,253.95,175.35
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,202.39,131.45
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,154.18,92.55
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,106.98,59.89
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,65.16,38.84
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,43.37,32.95
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,38.46,28.36
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,29.8,20.17
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,20.5,9.36
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,12.78,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,27.8,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,76.03,7.36
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,152.59,113.26
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,233.86,185.53
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,300.2,243.54
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,373.41,305.25
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,435.89,356.7
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,501.92,408.73
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,558.47,451.52
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,616.17,493.56
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,664.03,525.15
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,714.35,556.23
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,757.39,581.04
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,799.07,604.09
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,835.4,624.64
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,869.77,643.54
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,895.02,655.72
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,923.04,669.63
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,942.48,678.8
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,959.02,686.12
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,969.78,688.46
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,977.41,688.88
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,979.93,688.66
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,979.24,686.66
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,973.03,680.15
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,963.65,671.94
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,949.27,663.26
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,931.88,652.88
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,910.09,639.65
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,885.47,624.71
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,855.85,606.9
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,823.8,587.52
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,787.17,565.89
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,748.58,542.71
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,706.43,514.99
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,662.86,485.06
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,615.86,452.53
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,568.11,418.4
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,514.64,378.41
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,464.16,339.4
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,411.28,297.88
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,359.37,255.91
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,306.45,212.26
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,255.57,169.85
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,200.89,125.39
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,152.87,88.04
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,105.68,56.25
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,63.58,35.21
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,40.57,29.42
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,36.42,25.65
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,28.19,18.16
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,19.36,8.56
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.8,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,25.74,3.32
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,118.91,88.59
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,207.69,165.22
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,270.5,220.28
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,339.6,279.08
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,395.52,325.76
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,452.73,371.84
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,440.26,359.42
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,410.74,333.02
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,508.9,409.0
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,610.65,483.95
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,630.19,493.11
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,649.36,502.11
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,685.68,525.13
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,720.82,546.71
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,729.32,548.56
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,734.22,548.14
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,790.49,587.24
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,846.46,625.05
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,902.93,662.75
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,953.05,692.85
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,954.88,692.39
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,953.72,690.62
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,871.85,634.26
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,785.95,570.7
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,788.76,573.49
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,789.51,574.14
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,783.19,569.59
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,774.67,563.61
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,763.16,556.91
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,748.54,548.01
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,717.99,527.65
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,685.68,505.89
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,604.24,447.86
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,533.83,396.96
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,505.91,377.4
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,476.22,355.83
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,443.58,332.12
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,408.85,306.09
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,370.91,276.19
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,331.92,244.11
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,296.97,213.94
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,257.33,179.12
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,210.44,141.8
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,168.2,109.74
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,126.27,80.81
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,89.65,60.2
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,64.19,50.04
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,53.48,40.53
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,40.94,29.1
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.92,13.14
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,14.74,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,17.4,2.46
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,75.66,55.21
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,131.1,103.57
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,193.04,157.14
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,253.8,209.16
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,311.46,258.64
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,385.71,320.66
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,433.36,358.47
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,481.27,395.62
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,522.85,427.16
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,563.53,457.41
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,653.43,526.34
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,752.74,599.94
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,789.94,624.83
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,825.7,648.61
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,861.66,671.28
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,893.15,690.5
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,913.68,701.62
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,931.58,710.93
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,943.74,716.3
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,953.06,719.79
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,955.84,720.29
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,955.62,718.92
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,949.12,712.46
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,939.7,704.22
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,925.58,693.94
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,908.72,681.93
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,887.25,666.0
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,863.23,648.48
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,834.1,628.44
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,802.88,606.98
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,766.94,582.54
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,729.53,555.8
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,664.1,506.57
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,607.02,462.98
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,583.6,446.72
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,552.23,423.3
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,503.8,385.22
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,455.76,346.62
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,405.56,305.56
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,356.89,264.86
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,306.3,222.59
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,258.21,181.99
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,210.13,141.89
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,165.96,106.67
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,122.3,75.93
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,83.68,54.2
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,57.37,45.05
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,49.31,37.79
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,36.63,26.1
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.28,12.58
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,14.74,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,9.34,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,18.43,4.61
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,64.34,46.77
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,115.7,91.46
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,163.21,132.71
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,213.4,175.57
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,271.13,224.07
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,328.06,270.97
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,395.68,324.78
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,477.23,387.57
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,469.59,378.39
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,463.89,370.62
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,573.75,456.09
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,683.72,538.56
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,650.97,507.95
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,601.42,465.97
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,634.84,489.17
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,667.6,511.13
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,609.16,464.49
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,555.58,421.46
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,557.21,421.32
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,558.11,420.43
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,620.6,466.7
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,686.92,514.48
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,719.81,538.82
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,750.82,561.87
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,754.01,564.87
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,756.69,567.66
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,738.4,553.88
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,719.07,539.49
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,684.97,514.6
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,651.81,490.33
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,581.52,438.77
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,518.15,391.68
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,506.25,383.89
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,492.43,374.26
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,450.91,343.47
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,411.24,313.91
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,375.68,287.75
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,341.2,262.05
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,336.03,257.34
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,318.13,241.41
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,285.49,212.75
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,247.88,178.43
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,206.34,144.46
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,169.15,115.43
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,128.45,85.58
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,91.16,62.04
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,63.88,50.24
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,55.64,42.8
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,40.96,29.48
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,25.73,14.58
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,15.24,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.47,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.89,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,7.23,0.27
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,11.57,4.1
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,16.88,8.7
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,22.19,13.26
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,27.99,18.19
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,33.79,23.06
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,66.22,50.15
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,99.54,77.45
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,137.36,108.2
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,175.47,138.71
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,188.94,148.8
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,202.49,158.91
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,182.21,142.27
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,162.26,125.98
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,308.65,242.25
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,452.75,352.25
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,433.75,336.14
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,414.3,320.37
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,380.93,293.94
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,341.77,263.17
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,310.99,239.53
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,280.51,216.01
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,355.01,272.95
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,424.51,324.84
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,281.73,216.6
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,140.42,106.66
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,415.1,323.28
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,676.33,514.63
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,531.64,406.4
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,395.3,303.2
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,306.4,236.47
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,220.45,170.33
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,290.34,225.24
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,357.95,277.02
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,320.37,248.29
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,283.98,220.67
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,251.11,195.97
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,214.85,168.29
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,189.74,148.87
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,165.17,129.71
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,168.74,132.8
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,170.93,134.6
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,150.92,118.8
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,131.39,103.34
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,110.93,87.2
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,91.23,71.35
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,72.09,58.17
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,53.47,41.47
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,36.68,26.24
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,19.3,9.92
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,9.83,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,38.19,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,103.54,60.31
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,172.86,132.66
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,249.39,200.56
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,314.14,257.89
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,384.99,318.71
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,445.73,369.58
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,509.57,421.27
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,565.26,464.34
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,622.41,507.2
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,669.02,540.55
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,717.98,574.35
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,760.58,602.83
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,802.04,630.1
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,836.19,651.32
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,868.35,670.9
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,890.77,683.73
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,915.89,698.47
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,835.68,639.42
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,727.73,554.13
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,729.3,553.26
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,729.15,550.59
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,623.89,471.88
