Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,519.4,392.6
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,621.89,470.28
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,719.88,541.85
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,517.42,393.34
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,319.33,242.87
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,522.87,399.73
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,711.02,536.14
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,471.38,359.87
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,244.42,185.73
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,456.97,352.91
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,651.91,497.27
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,659.1,505.7
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,654.37,505.54
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,608.55,470.48
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,562.3,434.56
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,513.95,396.1
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,465.82,356.9
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,350.3,267.73
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,274.19,211.23
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,183.18,141.34
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,94.29,72.0
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,140.83,98.19
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,166.74,104.9
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,121.5,71.96
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,81.4,48.71
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,50.23,38.73
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,44.76,33.72
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,34.76,24.49
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,24.75,14.42
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,12.52,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,40.59,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,110.99,69.68
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,179.17,139.37
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,256.31,207.77
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,322.08,265.99
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,393.99,327.55
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,455.74,378.79
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,520.61,430.64
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,576.12,472.72
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,632.74,514.18
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,680.2,546.06
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,730.2,577.9
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,773.16,603.76
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,814.83,627.78
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,850.88,647.54
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,884.99,664.97
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,912.38,676.58
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,932.07,682.56
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,951.51,689.08
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,968.1,693.57
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,978.42,695.32
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,985.67,695.48
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,987.89,696.14
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,986.97,695.1
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,980.58,690.62
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,971.12,684.51
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,956.26,676.55
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,938.48,666.92
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,919.35,656.3
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,897.1,643.65
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,866.92,626.11
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,834.36,606.94
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,798.6,585.44
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,760.9,562.36
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,718.58,534.63
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,674.83,504.12
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,628.22,470.78
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,580.99,436.08
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,527.63,396.87
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,477.16,358.34
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,424.93,316.81
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,373.81,274.84
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,320.73,230.27
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,269.59,186.66
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,214.96,140.87
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,167.05,101.9
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,119.95,67.72
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,77.82,43.34
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,44.29,33.53
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,40.82,30.33
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,32.81,22.88
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,24.22,14.2
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,12.06,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,37.16,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,103.09,66.69
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,167.9,129.58
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,243.84,195.85
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,308.99,252.37
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,380.35,312.4
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,440.77,362.26
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,504.36,413.08
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,560.14,455.64
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,617.42,498.09
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,666.75,533.08
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,713.41,564.54
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,756.33,592.91
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,798.18,620.1
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,833.6,641.87
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,867.14,662.06
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,896.3,679.3
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,918.09,691.41
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,936.82,702.52
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,952.77,711.8
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,963.53,716.66
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,971.26,719.62
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,925.37,688.29
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,865.96,642.07
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,916.34,681.32
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,955.49,705.9
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,877.26,652.2
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,794.98,589.5
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,767.53,571.16
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,739.33,551.78
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,703.26,525.84
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,668.08,500.4
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,710.52,537.09
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,738.97,562.31
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,698.01,532.21
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,655.91,501.16
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,574.77,439.01
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,507.95,387.1
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,491.91,375.69
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,463.52,353.02
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,400.21,302.36
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,346.08,258.87
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,301.34,221.64
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,257.17,184.32
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,214.38,149.53
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,176.33,119.82
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,134.6,88.77
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,96.63,64.17
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,61.44,48.06
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,47.98,36.11
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,37.4,26.5
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,26.25,15.77
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,13.25,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,33.56,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,95.8,63.48
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,157.06,120.99
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,227.34,182.03
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,288.4,235.1
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,355.36,291.75
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,413.9,340.03
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,479.19,392.11
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,534.88,434.57
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,592.15,476.98
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,641.52,512.6
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,691.0,547.38
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,735.39,576.71
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,779.17,605.07
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,814.52,626.97
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,845.02,645.23
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,878.6,665.72
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,910.56,684.87
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,929.63,696.19
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,940.8,702.31
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,953.71,708.7
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,963.8,713.25
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,965.96,714.37
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,965.07,713.64
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,960.46,709.19
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,952.8,702.86
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,939.17,693.74
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,922.66,682.83
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,899.34,667.68
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,873.63,650.94
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,844.69,631.71
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,813.51,610.91
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,718.64,542.44
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,635.33,478.34
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,653.02,495.66
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,656.43,501.01
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,610.28,466.07
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,563.81,430.4
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,515.19,392.91
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,466.78,354.56
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,416.38,313.17
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,363.98,269.46
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,312.76,226.38
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,263.75,184.61
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,214.85,143.25
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,169.49,106.21
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,124.92,73.46
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,85.41,49.68
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,50.5,38.33
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,45.53,33.87
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,36.11,25.31
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,26.19,15.78
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,13.21,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,18.43,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,42.11,25.71
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,90.32,67.73
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,136.54,107.45
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,191.9,154.27
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,246.31,199.65
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,351.51,285.42
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,466.29,375.89
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,523.5,418.5
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,582.02,461.15
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,630.32,495.67
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,678.75,529.49
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,644.6,498.61
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,594.01,456.32
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,673.18,513.37
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,747.36,564.59
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,820.35,614.79
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,889.13,657.78
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,908.52,668.8
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,925.34,678.7
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,937.67,684.43
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,947.26,688.5
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,949.49,689.86
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,948.77,689.51
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,819.06,600.58
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,681.55,498.92
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,726.61,533.73
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,766.35,563.15
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,740.35,544.17
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,715.25,526.2
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,762.84,565.86
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,798.31,594.04
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,764.19,571.31
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,728.17,547.47
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,580.14,437.03
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,459.32,344.07
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,519.01,393.44
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,558.13,424.01
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,417.03,316.43
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,318.16,240.98
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,340.9,257.49
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,347.3,258.16
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,291.76,215.7
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,243.52,180.28
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,206.85,151.06
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,171.79,123.46
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,137.71,98.02
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,105.68,75.57
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,75.76,60.07
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,59.95,46.29
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,47.25,34.85
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,30.61,19.54
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,15.82,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,12.55,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,25.7,14.14
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,59.06,42.91
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,90.9,70.17
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,128.04,101.57
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,173.74,139.49
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,176.34,141.37
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,183.29,146.37
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,192.63,153.03
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,194.48,153.51
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,299.66,237.27
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,411.08,322.24
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,388.27,301.63
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,353.33,272.62
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,459.12,353.11
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,559.04,426.35
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,629.45,475.75
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,692.32,519.18
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,816.78,610.67
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,932.8,687.58
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,938.15,688.76
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,945.96,692.76
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,948.51,694.27
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,948.13,694.03
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,942.46,689.54
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,933.9,683.29
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,920.67,674.98
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,904.69,664.95
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,813.56,602.6
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,724.22,535.42
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,768.38,573.35
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,800.37,598.87
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,403.39,312.78
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,34.86,21.84
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,283.87,217.01
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,511.88,384.72
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,527.27,397.09
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,526.61,397.69
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,476.47,360.01
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,429.1,324.03
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,349.89,263.98
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,286.26,216.68
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,152.92,115.15
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,22.21,12.5
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,19.79,10.61
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,17.37,8.68
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,14.47,6.34
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,11.57,3.98
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,27.46,18.29
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,48.46,36.32
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.35,27.19
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.68,17.18
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.95,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,59.0,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,130.88,92.3
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,196.71,152.39
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,271.78,217.38
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,335.1,271.52
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,403.84,328.14
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,463.4,375.75
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,525.83,423.89
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,580.71,464.13
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,636.7,503.88
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,682.89,535.1
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,731.35,567.32
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,773.84,594.77
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,815.11,621.05
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,849.61,642.38
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,882.13,662.19
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,901.66,672.34
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,923.75,684.32
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,941.86,693.08
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,957.19,700.05
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,965.56,702.55
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,970.86,703.23
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,971.96,702.09
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,970.05,699.15
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,962.42,693.35
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,951.86,685.87
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,937.45,676.06
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,920.28,664.62
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,898.66,649.15
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,874.52,632.22
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,845.44,615.17
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,814.21,596.48
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,778.25,574.79
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,740.03,551.1
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,699.09,523.3
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,657.02,493.62
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,611.03,460.59
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,564.98,426.59
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,516.97,389.74
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,469.21,352.2
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,416.37,310.18
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,367.6,270.18
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,296.24,216.6
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,248.67,183.65
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,216.17,152.89
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,175.77,114.83
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,134.44,84.36
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,97.77,61.12
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,62.21,48.23
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,50.71,38.23
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,39.86,28.57
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,28.42,17.98
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,14.31,0.15
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,11.09,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,22.21,11.92
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,42.45,29.74
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,62.68,47.31
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,86.75,67.83
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,111.01,88.17
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,136.39,109.26
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,162.08,130.27
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,101.61,79.81
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,45.41,32.54
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,59.94,44.55
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,74.49,56.42
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,128.53,100.33
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,183.63,144.01
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,223.58,175.32
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,263.72,206.37
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,232.37,181.27
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,201.42,156.62
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,199.74,155.16
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,198.08,153.68
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,184.66,142.66
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,171.3,131.76
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,268.76,207.62
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,371.09,284.81
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,252.71,194.43
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,140.7,107.14
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,112.49,84.94
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,84.38,62.52
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,120.0,90.87
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,155.41,118.64
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,152.36,116.21
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,149.33,113.9
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,198.48,152.58
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,246.75,190.06
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,206.26,158.72
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,166.16,127.58
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,196.59,151.82
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,226.14,175.1
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,212.66,165.15
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,199.34,155.37
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,176.0,137.29
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,153.13,119.49
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,138.85,108.62
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,124.6,97.62
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,90.4,69.86
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,55.08,40.73
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,46.36,33.63
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,37.65,26.4
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,29.92,21.04
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,22.19,14.06
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,14.94,7.46
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,7.71,0.88
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.85,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,11.57,4.03
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,17.36,9.1
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,24.12,14.92
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,30.89,20.66
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,51.2,37.82
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,71.55,54.78
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,50.24,36.66
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,28.97,18.68
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,75.93,57.6
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,124.11,96.74
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,121.38,93.97
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,118.76,91.4
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,207.93,162.33
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,298.56,232.08
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,349.16,269.73
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,391.58,300.77
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,482.73,368.67
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,581.8,439.87
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,485.29,366.77
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,396.33,299.05
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,309.38,234.01
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,220.89,166.75
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,381.3,287.46
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,536.6,398.07
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,474.81,352.55
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,414.31,308.58
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,349.33,261.45
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,285.19,214.15
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,462.34,348.28
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,627.37,466.84
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,619.35,461.69
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,608.91,455.79
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,463.87,349.7
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,330.48,249.49
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,459.98,353.03
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,566.95,433.38
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,504.43,384.48
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,452.63,344.04
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,399.33,302.05
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,351.72,264.33
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,310.68,230.55
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,267.64,194.27
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,220.73,156.26
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,178.43,122.85
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,140.32,94.19
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,105.94,70.96
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,77.3,56.14
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,60.74,47.25
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,47.05,35.0
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,32.85,21.94
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,16.92,3.55
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,61.44,10.54
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,132.07,95.06
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,192.92,149.03
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,265.32,211.1
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,326.01,262.55
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,391.61,316.37
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,448.96,361.81
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,509.03,407.77
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,418.65,333.84
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,284.71,224.11
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,352.59,277.09
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,414.52,323.67
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,513.56,397.75
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,608.97,466.68
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,730.94,556.82
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,846.77,635.76
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,875.0,651.08
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,901.2,665.78
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,919.95,676.55
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,936.05,685.68
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,944.84,690.12
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,950.7,692.79
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,952.85,694.06
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,952.09,693.59
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,859.4,630.81
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,760.92,557.57
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,751.89,553.86
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,742.73,549.32
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,805.69,598.49
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,858.57,635.85
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,760.97,565.78
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,673.57,499.02
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,707.79,529.74
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,728.0,549.04
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,688.27,520.53
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,647.6,491.21
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,523.54,397.32
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,428.65,324.12
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,246.08,187.96
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,70.64,51.18
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,197.81,151.68
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,310.93,236.77
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,298.06,223.43
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,269.87,196.07
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,158.24,113.95
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,76.31,57.18
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,65.25,48.47
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,54.11,39.46
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,42.98,30.21
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,31.85,22.11
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,22.67,13.93
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,13.5,5.69
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.75,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,13.99,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,28.41,17.11
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,51.5,37.08
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,74.26,56.67
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,102.34,80.41
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,136.53,108.81
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,126.63,100.29
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,121.4,95.41
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,124.58,97.68
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,127.99,100.11
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,189.9,150.2
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,261.17,206.55
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,393.31,310.95
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,522.02,408.77
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,472.83,367.08
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,410.68,316.5
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,421.78,323.42
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,432.46,329.67
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,367.78,279.92
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,297.41,225.86
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,440.07,332.6
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,582.54,433.59
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,616.14,456.41
