Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,648.82,479.06
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,810.88,601.19
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,952.44,697.25
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,939.01,686.96
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,922.8,676.53
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,901.31,663.17
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,877.37,648.19
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,849.63,630.62
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,819.66,611.47
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,701.58,527.0
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,600.42,449.61
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,471.44,355.54
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,352.81,266.65
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,451.93,345.02
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,533.16,405.84
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,511.58,389.42
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,480.73,364.92
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,299.73,227.91
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,173.27,132.61
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,236.83,176.56
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,278.85,197.11
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,229.47,154.67
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,183.26,116.14
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,137.41,80.98
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,96.13,53.8
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,58.61,36.91
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,46.42,34.91
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,38.75,27.94
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,30.61,20.23
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,15.37,4.15
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,28.36,7.89
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,60.11,42.98
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,96.61,75.37
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,134.57,108.75
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,172.1,141.12
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,211.41,174.26
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,155.42,126.85
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,86.73,67.8
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,141.82,113.47
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,198.14,158.8
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,246.48,197.09
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,288.43,229.68
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,560.16,446.95
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,828.83,638.79
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,863.94,657.04
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,897.12,676.37
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,924.54,691.67
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,944.28,701.87
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,963.37,715.09
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,979.66,726.53
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,771.59,581.69
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,530.58,399.44
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,673.05,508.1
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,805.27,603.83
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,635.01,479.68
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,464.18,351.54
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,636.57,483.83
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,796.44,600.04
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,856.91,648.79
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,904.62,683.25
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,705.6,539.29
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,523.02,397.15
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,659.6,508.65
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,773.01,595.77
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,665.49,513.48
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,578.35,444.81
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,594.03,460.55
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,597.39,464.64
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,495.83,384.66
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,423.71,327.59
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,417.28,321.11
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,393.36,297.44
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,316.01,236.9
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,267.44,201.41
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,235.44,167.88
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,188.22,120.13
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,140.2,82.26
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,96.56,52.66
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,56.19,33.65
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,40.85,30.62
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,34.79,25.05
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,28.3,18.79
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,17.83,6.56
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,8.85,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.89,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,5.78,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,9.64,2.6
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,13.5,6.05
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,17.84,9.86
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,22.19,13.61
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,14.95,7.31
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,7.72,1.02
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,9.17,2.23
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,10.62,3.43
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,62.85,47.71
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,116.0,91.91
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,64.81,48.86
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,14.5,6.55
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,20.79,11.8
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,27.09,17.03
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,37.26,25.45
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,47.44,33.84
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,124.78,97.46
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,203.05,160.46
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,168.02,131.67
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,133.22,103.22
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,188.89,148.0
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,244.46,191.94
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,208.92,163.62
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,173.63,135.53
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,321.78,252.67
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,465.82,362.16
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,393.96,306.96
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,323.32,252.72
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,291.91,228.7
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,260.82,204.62
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,304.09,238.88
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,343.52,269.76
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,316.75,249.11
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,287.8,226.84
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,318.01,251.34
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,348.5,275.65
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,345.43,274.17
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,340.1,270.74
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,319.35,254.81
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,300.76,240.06
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,246.74,197.56
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,194.2,156.43
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,116.46,92.7
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,36.7,25.96
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,31.37,21.54
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,26.06,17.02
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,21.22,12.86
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,16.39,9.31
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,11.57,4.81
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,6.74,0.31
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.85,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.98,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,12.06,1.72
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,24.13,14.51
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,40.49,29.04
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,57.3,43.83
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,76.7,60.6
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,95.93,76.9
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,268.3,225.31
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,451.66,376.62
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,478.54,395.67
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,501.31,411.52
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,472.87,385.18
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,435.86,351.91
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,513.11,411.85
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,584.28,465.57
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,666.99,528.78
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,745.52,587.68
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,737.66,576.74
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,718.33,558.24
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,701.05,542.85
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,681.0,525.47
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,386.49,303.66
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,97.08,72.88
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,217.8,169.23
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,338.8,262.52
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,611.67,474.32
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,866.87,659.64
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,606.5,467.25
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,350.59,270.01
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,548.28,425.3
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,730.97,561.03
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,737.06,565.36
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,739.91,568.38
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,426.73,335.12
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,131.42,100.39
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,353.65,279.46
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,561.55,437.11
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,478.83,372.44
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,401.2,312.54
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,418.17,326.7
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,421.29,328.75
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,299.61,234.38
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,197.19,154.86
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,254.26,195.24
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,293.34,215.07
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,230.55,166.47
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,189.23,138.21
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,154.23,110.99
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,122.47,88.04
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,89.63,66.39
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,67.2,54.22
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,52.26,40.65
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,36.72,26.26
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,23.82,11.97
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.85,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,80.06,44.02
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,168.33,129.69
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,233.39,188.51
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,307.12,253.5
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,370.39,308.59
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,438.54,365.88
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,497.49,413.26
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,558.83,460.82
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,611.93,500.55
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,665.72,539.16
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,711.54,570.73
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,759.48,603.37
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,799.84,628.79
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,838.64,652.73
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,873.04,674.94
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,905.45,695.61
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,926.69,707.07
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,951.03,720.69
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,968.7,731.43
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,983.55,740.38
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,989.22,742.2
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,991.67,742.05
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,992.13,742.13
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,989.61,740.35
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,978.3,731.38
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,959.46,717.52
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,943.13,706.55
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,924.31,693.94
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,836.5,631.38
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,752.5,567.4
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,729.16,552.47
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,704.88,536.34
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,441.22,341.37
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,194.64,148.88
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,433.12,339.95
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,650.43,502.04
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,609.37,469.52
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,567.26,437.27
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,478.9,368.73
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,408.13,313.73
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,385.5,295.27
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,357.5,271.47
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,327.27,244.5
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,290.31,210.26
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,243.13,170.5
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,198.72,133.58
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,154.92,99.87
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,115.8,72.93
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,78.96,52.65
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,58.55,45.65
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,47.99,36.16
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,39.03,27.71
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,24.51,12.61
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,71.69,40.23
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,143.4,107.97
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,202.51,159.78
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,269.6,217.51
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,315.82,257.34
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,364.55,297.86
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,411.08,335.1
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,457.84,371.33
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,542.15,436.94
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,629.83,503.26
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,434.81,347.86
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,188.12,145.73
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,498.51,396.17
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,802.21,619.19
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,835.87,639.48
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,864.45,658.04
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,765.15,582.18
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,637.2,481.78
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,794.4,601.82
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,940.11,704.37
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,944.92,706.02
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,950.4,709.32
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,647.47,492.73
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,327.06,246.63
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,602.26,456.15
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,859.97,637.59
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,856.8,633.65
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,851.65,630.2
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,595.86,447.5
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,350.97,263.3
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,597.26,456.31
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,819.19,616.92
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,785.59,592.16
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,750.31,567.77
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,642.16,485.74
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,551.69,415.72
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,527.26,398.74
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,500.83,379.57
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,434.58,329.74
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,379.53,288.2
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,391.2,296.42
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,385.7,288.02
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,336.66,247.49
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,289.96,208.46
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,233.8,165.23
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,194.62,137.33
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,156.63,104.88
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,118.58,74.75
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,81.26,53.55
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,58.44,45.18
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,47.89,35.79
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,36.77,25.61
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,24.53,12.9
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.81,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,62.4,36.6
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,115.79,87.47
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,169.49,134.41
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,228.97,185.59
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,294.06,239.88
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,358.82,292.25
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,405.99,328.73
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,453.55,363.97
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,435.26,345.63
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,416.18,326.56
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,474.24,369.26
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,534.57,411.62
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,557.54,424.14
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,578.26,435.31
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,586.31,438.69
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,582.98,434.69
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,555.91,413.7
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,526.15,390.9
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,533.62,396.4
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,532.78,395.82
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,547.44,405.63
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,561.6,414.91
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,587.64,433.81
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,606.45,447.65
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,595.49,439.59
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,584.18,431.48
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,539.57,399.43
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,499.16,370.19
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,513.48,380.71
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,526.8,390.12
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,544.7,403.65
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,560.45,415.54
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,506.61,376.91
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,457.45,341.59
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,514.42,385.65
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,561.02,420.43
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,498.26,373.39
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,444.53,333.31
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,451.83,340.77
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,446.64,337.28
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,360.52,272.4
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,290.89,220.82
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,248.76,189.37
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,205.84,157.19
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,186.15,141.91
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,165.84,125.85
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,141.06,106.91
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,117.28,88.8
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,94.11,71.28
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,73.49,58.12
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,58.02,44.49
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,39.41,27.89
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,23.46,12.37
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,6.88,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.9,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,23.96,11.38
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,43.45,29.91
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,75.89,57.52
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,106.47,83.52
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,138.71,110.35
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,172.04,137.5
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,255.67,205.36
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,347.39,277.52
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,405.84,321.37
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,467.18,366.53
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,514.28,400.23
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,561.9,433.78
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,680.94,522.09
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,804.56,608.13
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,837.62,628.06
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,865.43,645.16
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,889.9,660.38
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,907.88,671.26
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,782.53,581.12
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,636.59,472.18
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,801.74,595.86
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,953.18,699.82
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,892.43,654.22
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,824.85,602.48
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,788.88,576.18
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,756.13,551.62
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,840.47,616.42
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,912.48,667.79
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,895.42,655.65
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,875.53,642.5
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,848.12,625.19
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,818.72,606.49
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,784.51,583.87
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,748.72,559.9
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,709.51,533.39
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,669.31,505.58
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,602.26,455.4
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,546.07,412.61
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,481.96,364.17
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,429.26,323.96
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,407.33,306.66
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,376.51,280.55
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,311.56,231.09
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,264.92,197.07
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,208.91,155.82
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,163.84,124.22
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,151.42,106.83
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,124.04,78.93
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,87.05,57.34
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,62.16,48.2
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,50.92,38.28
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,41.34,29.45
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,26.12,14.67
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,11.8,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.91,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,18.82,8.04
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,33.27,21.64
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,54.3,39.65
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,74.91,57.15
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,98.91,77.21
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,123.27,97.21
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,118.84,93.07
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,114.59,89.0
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,163.79,128.6
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,214.01,168.1
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,262.46,205.77
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,304.14,237.64
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,317.47,246.44
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,330.39,254.93
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,523.73,404.89
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,715.57,545.89
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,689.53,522.94
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,667.26,503.86
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,685.4,515.92
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,702.37,526.9
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,727.05,544.18
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,750.72,560.66
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,730.0,543.96
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,703.29,523.54
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,703.52,523.41
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,702.79,522.48
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,705.84,524.55
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,704.63,523.73
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,646.94,481.76
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,592.47,441.99
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,592.38,442.82
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,590.95,442.33
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,525.24,394.39
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,465.17,350.27
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,482.14,364.23
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,497.62,376.39
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,493.96,373.87
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,482.08,365.1
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,457.54,346.87
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,430.24,326.1
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,389.25,294.67
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,349.34,263.67
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,308.23,231.78
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,268.61,200.62
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,232.69,171.73
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,198.28,144.19
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,167.97,115.81
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,122.57,77.07
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,84.64,54.42
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,57.33,44.26
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,48.0,35.97
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,38.15,26.94
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,27.3,15.9
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.23,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.86,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,13.76,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,92.97,60.58
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,165.16,125.19
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,225.35,177.23
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,293.33,234.54
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,355.59,285.85
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,420.44,337.45
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,288.21,232.15
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,125.12,96.94
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,158.54,123.78
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,192.39,150.0
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,183.83,142.22
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,175.3,134.65
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,212.57,163.09
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,250.12,191.07
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,282.34,214.76
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,323.06,244.37
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,335.83,252.54
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,348.45,260.7
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,323.38,241.48
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,306.55,228.47
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,517.2,381.21
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,720.06,515.29
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,756.25,536.19
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,791.21,557.77
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,883.04,620.49
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,959.12,664.34
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,945.35,656.91
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,928.89,649.2
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,904.93,636.78
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,878.91,622.95
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,851.15,607.75
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,821.96,591.34
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,787.91,571.44
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,752.17,550.07
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,712.77,525.42
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,672.23,498.28
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,628.69,468.23
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,584.6,436.85
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,537.81,402.86
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,491.19,367.94
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,442.05,329.63
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,390.66,288.68
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,339.87,247.56
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,291.21,207.31
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,228.75,162.06
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,190.87,138.97
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,162.03,116.91
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,130.36,93.4
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,100.62,72.98
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,75.63,59.76
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,59.47,45.63
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,42.86,30.82
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,27.26,16.05
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,11.58,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.9,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.95,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.9,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,20.76,9.87
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,36.58,24.34
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,59.59,44.01
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,82.34,63.36
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,108.04,84.95
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,134.38,106.76
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,72.93,55.72
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,16.41,8.15
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,54.6,39.92
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,93.16,71.29
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,111.09,85.54
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,129.02,99.68
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,131.82,101.62
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,134.67,103.62
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,181.04,140.34
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,227.73,176.67
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,445.5,346.09
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,660.97,503.19
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,727.54,550.53
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,801.83,602.93
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,841.54,628.03
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,879.69,651.93
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,805.0,595.32
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,734.29,541.81
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,751.28,553.2
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,766.72,562.76
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,774.07,568.45
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,779.39,572.82
