Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,778.42,571.13
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,774.45,567.5
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,725.09,532.73
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,677.46,499.17
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,734.35,546.52
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,776.26,579.19
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,736.96,552.63
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,696.21,524.38
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,589.32,444.23
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,508.0,381.8
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,516.21,390.24
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,507.02,383.05
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,456.44,342.69
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,406.84,302.29
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,356.08,260.5
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,303.61,216.64
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,254.03,174.55
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,207.47,135.38
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,160.66,98.25
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,118.12,67.7
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,77.3,44.14
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,46.4,34.83
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,41.08,30.11
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,34.76,24.24
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,23.88,13.71
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,12.46,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,18.59,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,50.24,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,123.57,85.1
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,197.63,152.65
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,262.42,209.39
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,335.02,270.82
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,395.57,320.68
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,460.21,371.47
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,517.35,414.97
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,576.53,458.35
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,627.65,493.94
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,681.89,529.23
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,728.38,562.92
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,774.24,595.55
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,815.55,623.27
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,850.56,646.15
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,882.79,667.91
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,912.94,688.24
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,939.83,705.37
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,964.41,720.92
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,981.14,731.92
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,994.97,741.13
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,1003.88,746.05
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,1009.73,749.02
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,1009.99,749.21
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,1007.16,747.48
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,998.88,742.23
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,987.6,735.11
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,973.38,725.96
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,956.29,714.95
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,932.18,698.16
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,905.7,679.78
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,877.05,660.56
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,846.15,639.74
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,809.19,614.59
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,770.94,588.4
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,731.13,561.56
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,690.04,532.24
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,549.02,422.7
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,441.29,337.02
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,309.24,237.74
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,183.24,140.51
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,105.14,79.2
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,25.13,14.86
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,165.17,125.0
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,285.81,213.98
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,254.13,183.96
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,215.23,147.67
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,171.12,112.76
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,130.94,83.48
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,90.92,57.98
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,57.05,44.62
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,48.54,37.02
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,39.55,28.71
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,26.7,16.32
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.24,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,8.36,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,21.45,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,57.69,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,131.86,94.5
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,207.88,165.54
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,273.15,224.92
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,345.94,289.53
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,406.54,342.63
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,470.94,397.21
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,528.8,444.36
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,588.62,491.51
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,639.52,530.16
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,687.78,564.85
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,734.99,597.35
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,781.58,628.74
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,821.05,654.36
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,858.83,678.43
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,892.77,700.41
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,924.72,720.82
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,868.62,678.27
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,795.6,618.68
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,905.62,700.77
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,1006.43,767.01
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,1017.83,771.94
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,1026.26,775.81
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,1028.75,776.84
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,1028.14,775.96
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,1022.94,771.15
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,1014.67,764.43
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,1000.6,755.35
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,983.63,744.42
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,962.88,729.59
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,939.39,712.97
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,910.29,693.51
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,878.81,672.39
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,843.83,648.73
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,806.82,623.51
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,765.79,595.23
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,723.27,564.82
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,677.23,530.1
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,630.38,493.99
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,581.21,455.15
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,528.43,412.7
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,475.86,369.39
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,424.45,325.95
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,371.76,280.96
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,320.71,236.44
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,265.72,188.42
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,217.31,146.28
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,169.06,106.43
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,124.97,73.35
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,82.92,48.13
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,48.75,38.0
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,43.08,32.85
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,37.02,27.07
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,25.41,15.75
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,14.04,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,8.85,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,17.47,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,48.62,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,115.8,83.28
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,183.13,145.0
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,244.71,199.97
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,313.89,260.26
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,377.55,314.46
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,444.21,369.35
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,501.41,415.12
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,560.78,461.22
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,614.53,501.05
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,669.22,540.42
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,716.26,572.08
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,762.92,602.65
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,748.49,588.12
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,721.15,562.77
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,751.38,580.52
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,779.5,595.66
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,874.78,659.43
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,961.45,710.56
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,979.2,715.9
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,994.16,719.95
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,1003.31,719.87
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,1009.45,717.97
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,1010.6,718.03
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,1008.69,716.44
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,1001.39,711.54
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,991.13,705.0
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,976.52,697.21
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,959.14,687.76
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,936.87,675.01
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,912.1,660.58
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,883.14,643.61
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,851.97,625.06
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,817.22,604.67
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,780.7,582.68
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,740.12,556.89
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,698.24,528.77
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,653.24,496.91
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,605.17,462.05
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,557.22,426.25
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,509.31,389.35
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,458.72,349.33
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,409.51,309.26
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,355.63,264.46
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,306.61,222.61
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,257.43,180.86
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,212.15,142.71
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,166.6,105.94
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,125.27,75.37
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,86.35,52.0
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,53.78,41.94
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,46.38,35.29
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,38.57,27.99
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,30.09,19.43
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,20.51,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.81,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.49,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.96,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.89,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,8.19,1.35
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,11.57,4.32
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,14.95,7.23
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,18.33,10.1
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,27.03,17.5
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,35.73,24.82
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,61.87,46.66
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,88.13,68.2
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,94.53,73.21
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,100.93,78.22
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,144.44,113.3
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,188.33,147.94
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,236.93,186.08
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,285.81,223.74
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,308.64,240.27
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,331.4,256.64
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,388.79,299.53
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,438.0,335.41
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,421.44,321.41
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,404.89,307.88
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,453.7,343.75
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,501.77,378.11
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,524.51,393.45
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,546.5,408.31
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,553.14,413.22
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,559.16,417.83
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,475.96,358.07
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,394.93,298.92
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,302.84,230.95
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,211.81,161.97
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,284.86,218.43
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,353.47,270.0
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,382.02,291.51
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,408.3,311.24
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,297.64,228.29
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,191.81,147.3
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,287.74,222.63
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,371.94,285.72
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,361.23,276.98
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,341.24,261.06
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,305.93,233.25
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,270.83,205.22
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,164.77,124.72
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,68.64,51.36
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,59.44,44.15
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,50.23,36.7
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,41.52,29.45
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,32.82,23.43
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,24.6,16.09
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,16.39,8.67
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,10.12,2.83
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.85,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.97,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,18.19,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,46.9,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,116.56,82.93
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,183.62,142.96
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,243.38,195.99
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,313.03,256.45
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,198.69,164.2
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,49.27,36.4
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,75.6,58.68
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,102.91,81.34
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,114.24,90.25
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,125.57,99.05
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,147.9,116.74
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,170.27,134.15
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,222.31,175.21
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,274.92,215.71
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,251.21,196.29
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,227.72,177.33
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,221.5,171.84
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,215.35,166.43
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,198.34,152.91
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,181.45,139.53
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,229.72,176.52
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,277.94,212.48
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,252.88,193.01
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,227.99,173.95
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,218.38,166.26
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,208.78,158.56
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,286.04,216.92
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,362.57,272.88
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,359.33,269.62
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,354.21,265.55
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,399.13,298.76
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,442.31,329.95
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,429.4,320.74
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,416.6,311.99
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,421.32,316.15
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,424.66,319.15
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,366.84,277.16
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,311.43,236.59
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,286.24,218.83
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,261.52,201.01
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,246.75,190.23
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,227.53,175.88
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,178.93,138.75
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,131.43,101.87
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,110.4,85.33
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,89.4,68.52
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,115.91,79.62
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,129.74,80.71
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,92.04,57.05
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,59.74,46.99
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,49.35,37.74
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,40.83,29.86
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,28.49,18.24
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.89,0.97
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,13.72,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,36.02,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,94.01,67.28
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,152.83,119.8
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,216.76,175.79
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,281.2,231.74
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,164.02,135.63
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,33.79,23.36
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,64.28,49.32
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,95.68,75.57
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,94.32,73.97
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,93.13,72.57
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,86.6,66.91
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,80.31,61.49
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,88.09,67.59
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,95.94,73.67
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,87.64,66.7
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,79.41,59.85
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,132.25,102.65
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,185.6,144.98
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,192.41,150.06
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,199.21,155.27
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,204.52,159.31
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,209.78,163.34
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,216.47,168.44
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,223.08,173.49
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,225.22,174.73
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,227.31,175.96
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,281.72,217.96
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,335.61,258.81
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,324.48,250.25
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,313.4,242.01
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,341.44,263.6
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,367.49,283.46
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,341.12,263.66
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,313.79,243.19
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,289.87,225.23
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,266.23,207.33
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,272.42,212.6
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,278.14,217.42
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,209.8,164.13
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,142.13,110.56
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,165.99,130.18
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,188.77,148.72
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,181.23,143.26
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,173.44,137.59
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,130.85,103.36
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,88.5,68.87
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,76.68,59.39
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,64.76,49.61
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,75.79,53.72
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,72.83,59.4
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,61.85,49.46
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,48.9,37.49
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,33.2,22.64
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.9,2.27
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.41,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,10.61,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,28.19,17.1
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,46.54,33.58
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,70.18,54.24
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,94.06,74.99
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,119.94,96.99
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,152.05,123.77
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,156.05,126.41
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,165.09,133.05
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,128.4,102.05
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,93.12,72.25
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,167.05,132.95
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,242.7,193.41
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,266.14,210.94
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,298.06,235.02
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,282.75,222.28
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,275.8,216.25
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,276.04,215.6
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,276.28,214.98
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,261.98,203.54
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,247.8,192.27
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,353.81,273.83
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,454.32,348.57
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,396.16,304.09
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,334.2,257.05
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,317.77,244.67
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,301.42,232.17
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,227.43,175.28
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,154.04,118.0
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,299.41,231.48
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,440.81,337.02
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,405.16,310.36
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,370.25,284.92
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,395.08,304.28
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,418.5,322.18
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,344.11,266.17
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,274.42,213.13
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,243.37,189.57
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,212.71,165.94
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,197.23,154.07
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,181.98,142.28
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,148.63,115.99
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,115.48,89.58
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,105.47,81.75
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,95.48,73.84
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,106.32,83.05
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,116.57,91.76
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,101.05,79.38
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,85.59,66.87
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,71.08,54.79
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,56.65,42.57
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,43.47,32.99
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,29.93,20.65
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,18.81,10.34
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.71,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.93,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,25.74,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,69.69,12.24
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,137.94,100.0
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,209.3,163.08
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,270.18,216.5
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,337.82,274.12
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,264.82,216.28
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,166.59,133.94
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,149.01,118.99
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,125.83,98.96
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,149.61,117.86
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,173.54,136.48
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,232.92,183.3
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,302.48,236.62
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,301.03,233.84
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,299.13,231.05
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,396.57,304.74
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,504.59,382.85
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,574.59,432.23
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,645.75,481.38
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,700.0,518.42
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,745.76,549.44
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,661.85,488.29
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,583.46,430.75
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,691.67,510.08
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,792.3,580.7
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,893.51,655.19
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,978.83,709.36
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,769.74,567.19
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,556.97,409.15
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,637.12,469.85
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,710.44,522.57
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,720.85,531.18
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,726.16,536.72
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,674.58,500.07
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,624.74,464.65
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,605.89,452.41
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,585.3,438.48
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,562.56,423.54
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,532.77,403.03
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,370.88,283.07
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,236.31,180.57
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,130.13,98.71
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,21.26,11.7
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,95.95,72.3
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,166.11,128.24
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,96.66,73.11
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,24.14,14.31
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,21.23,12.03
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,18.33,9.69
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,14.95,6.89
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,11.57,4.05
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,8.67,1.96
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,5.78,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,3.37,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.96,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.49,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,7.37,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,14.48,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,42.29,28.19
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,69.74,52.41
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,101.53,80.13
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,134.18,108.42
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,166.0,135.36
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,198.6,162.38
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,255.26,209.18
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,307.4,251.57
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,334.16,271.64
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,359.87,290.54
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,427.31,343.34
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,506.89,403.99
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,574.57,454.85
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,645.08,506.8
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,779.48,610.39
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,907.33,700.09
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,802.3,619.53
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,675.5,517.38
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,837.4,643.38
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,986.94,747.61
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,865.08,657.27
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,723.06,545.5
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,786.19,593.32
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,851.92,640.86
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,809.54,607.5
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,770.29,576.9
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,670.26,503.5
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,573.97,431.64
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,689.79,520.56
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,794.71,598.31
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,514.72,394.02
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,248.84,189.51
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,525.76,410.75
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,779.67,598.3
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,665.87,509.66
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,569.62,434.21
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,483.13,369.49
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,405.37,310.43
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,468.41,362.39
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,513.44,396.71
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,464.65,356.98
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,418.01,318.7
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,207.69,157.69
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,34.78,23.15
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,133.01,99.17
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,214.03,157.35
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,179.38,129.97
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,148.4,106.94
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,114.86,82.71
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,83.93,62.78
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,65.04,51.78
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,49.62,37.92
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,36.19,25.3
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,19.68,6.45
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,24.02,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,66.39,19.33
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,130.06,96.35
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,196.59,155.77
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,255.99,208.59
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,324.4,267.84
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,338.64,281.13
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,349.04,289.87
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,410.81,340.25
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,476.75,392.5
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,532.62,435.68
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,590.77,479.7
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,527.64,425.66
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,450.76,360.38
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,354.52,282.58
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,239.18,188.36
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,253.01,199.09
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,266.83,209.46
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,339.71,265.5
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,405.56,314.75
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,497.26,384.32
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,596.92,457.7
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,660.42,503.54
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,729.93,552.74
