Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,585.01,445.26
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,441.6,336.7
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,585.27,445.21
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,723.55,544.27
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,777.72,583.95
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,829.31,621.69
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,501.37,385.44
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,183.24,139.67
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,532.25,419.59
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,854.08,648.72
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,819.05,621.94
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,782.58,597.15
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,743.57,570.44
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,703.25,541.82
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,657.15,507.62
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,612.36,473.66
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,518.28,400.95
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,448.6,346.47
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,441.23,340.69
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,419.48,320.78
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,342.42,260.1
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,290.94,221.37
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,244.53,184.9
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,208.46,157.13
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,176.04,131.38
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,145.14,107.36
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,105.19,70.56
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,57.93,37.03
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,43.11,32.51
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,37.53,27.29
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,27.8,18.14
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,17.84,5.9
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,11.3,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,30.47,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,82.9,28.56
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,149.16,110.18
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,220.3,173.08
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,281.77,227.32
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,349.83,285.53
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,409.69,335.48
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,473.41,386.66
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,529.49,429.89
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,587.38,473.04
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,636.76,508.28
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,689.0,543.43
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,735.01,573.15
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,780.37,601.78
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,820.06,625.84
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,858.32,648.51
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,885.43,664.56
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,915.76,682.73
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,941.56,696.4
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,964.93,708.36
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,982.77,718.06
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,997.84,726.04
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,1007.54,729.24
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,1014.3,730.69
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,1016.11,730.54
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,1014.89,728.64
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,1008.68,723.04
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,999.51,715.76
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,985.53,706.98
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,968.77,696.56
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,948.25,682.49
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,925.04,666.81
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,897.26,649.53
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,867.16,630.72
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,759.66,558.95
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,664.7,489.22
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,697.28,518.09
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,715.87,534.97
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,671.44,503.04
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,626.09,470.2
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,578.66,435.85
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,530.94,400.21
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,480.63,360.82
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,426.91,317.89
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,376.15,275.83
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,326.74,233.99
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,276.25,191.11
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,228.15,150.2
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,180.23,111.06
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,132.52,74.49
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,90.38,47.29
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,53.42,30.91
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,37.68,27.18
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,33.67,23.49
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,26.05,16.39
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,17.86,6.27
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,11.3,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,31.29,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,83.97,31.37
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,150.3,109.39
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,220.66,170.01
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,282.75,223.17
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,351.43,280.05
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,409.77,327.01
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,471.6,374.8
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,527.35,416.19
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,584.92,457.39
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,633.59,491.2
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,685.11,524.88
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,730.7,554.28
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,775.66,582.85
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,815.26,606.88
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,853.51,629.7
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,881.38,646.72
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,912.54,665.96
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,937.33,679.69
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,959.62,691.85
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,977.24,702.45
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,992.13,711.45
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,1002.24,716.17
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,1009.43,719.18
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,1010.68,720.02
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,1008.96,719.16
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,1002.35,714.56
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,992.82,708.22
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,979.05,699.54
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,962.55,689.25
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,939.94,675.63
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,915.02,660.54
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,886.32,642.04
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,855.5,622.15
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,820.84,600.09
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,784.54,576.81
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,745.42,551.08
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,705.02,523.52
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,658.72,490.59
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,613.61,457.81
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,551.0,411.85
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,498.03,372.23
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,450.09,335.87
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,402.4,298.71
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,364.03,266.72
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,320.67,229.43
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,271.71,188.63
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,225.73,150.33
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,180.07,113.72
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,138.35,82.27
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,98.73,56.64
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,64.78,40.64
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,47.25,35.15
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,40.32,28.97
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,30.12,19.63
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,19.4,7.61
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,12.29,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,13.09,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,32.14,10.03
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,77.55,55.18
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,130.11,100.05
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,176.51,139.99
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,226.4,182.28
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,274.87,222.41
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,327.63,265.0
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,343.33,275.98
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,346.05,276.37
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,330.77,261.43
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,301.39,235.46
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,421.15,328.54
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,549.12,423.56
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,673.2,515.3
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,802.6,605.89
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,835.67,624.72
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,867.16,643.1
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,894.47,658.94
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,916.3,671.12
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,826.38,606.41
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,719.68,526.29
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,847.51,620.11
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,968.61,699.72
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,970.3,699.14
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,969.25,698.06
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,963.97,694.4
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,956.0,689.15
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,942.59,680.5
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,926.7,670.38
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,904.15,656.39
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,879.65,641.14
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,852.46,623.7
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,823.44,605.0
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,789.89,583.18
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,755.18,560.34
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,717.28,533.86
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,676.7,505.19
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,634.87,475.36
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,592.65,444.62
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,547.52,410.96
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,502.72,376.82
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,335.43,252.16
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,215.02,161.86
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,278.13,207.49
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,318.68,230.56
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,272.41,191.88
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,228.59,155.55
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,185.65,121.43
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,145.78,91.47
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,106.87,65.49
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,72.61,47.43
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,53.4,40.34
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,45.06,32.88
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,32.92,21.92
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,20.18,8.49
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,12.78,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,24.21,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,67.69,28.02
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,126.75,92.01
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,188.79,145.57
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,246.54,195.2
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,310.72,249.11
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,365.85,294.53
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,427.91,343.91
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,482.95,386.98
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,540.08,430.47
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,590.1,466.79
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,640.75,502.65
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,686.02,533.21
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,731.07,562.38
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,771.01,587.43
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,810.0,611.46
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,839.62,628.05
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,870.94,645.57
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,896.93,659.67
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,920.81,672.28
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,938.57,682.17
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,953.84,690.52
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,963.61,694.02
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,970.66,695.89
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,972.43,696.44
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,971.44,695.4
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,965.34,691.25
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,956.55,685.55
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,840.91,606.92
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,724.36,521.7
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,810.96,589.06
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,883.29,640.22
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,788.93,574.22
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,703.82,511.25
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,737.21,540.44
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,760.35,560.49
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,633.77,467.39
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,529.87,389.0
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,572.28,424.59
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,597.36,445.04
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,552.36,412.18
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,507.6,379.17
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,460.77,343.09
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,414.92,306.91
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,367.49,268.87
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,321.92,231.6
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,275.17,193.13
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,230.82,156.52
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,187.2,121.96
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,147.63,92.25
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,108.55,66.06
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,73.95,47.76
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,53.32,40.29
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,44.98,32.84
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,33.27,22.26
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,20.96,9.41
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,13.27,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,33.12,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,89.2,40.43
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,154.99,113.64
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,226.03,175.18
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,288.05,228.51
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,356.49,285.35
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,416.24,333.12
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,479.84,381.84
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,535.73,422.56
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,593.37,462.58
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,641.74,493.85
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,693.08,524.49
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,739.25,552.46
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,784.75,579.4
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,823.98,601.69
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,861.76,622.73
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,847.18,613.2
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,816.1,591.84
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,897.1,646.27
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,968.68,690.42
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,986.15,700.2
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,1000.85,709.06
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,946.79,673.94
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,874.83,621.3
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,888.18,630.25
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,899.56,637.0
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,956.65,679.81
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,1002.25,708.06
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,987.94,698.56
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,970.87,688.16
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,948.46,673.87
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,923.61,658.09
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,895.86,641.7
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,865.85,623.76
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,831.87,603.06
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,795.91,580.85
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,756.49,556.74
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,715.65,531.33
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,672.47,501.16
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,628.32,469.44
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,580.69,433.9
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,532.83,397.42
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,479.71,356.36
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,430.38,316.99
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,379.85,276.7
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,330.71,236.36
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,280.89,194.86
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,233.35,154.9
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,182.61,113.34
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,138.38,79.03
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,95.99,50.5
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,58.46,32.06
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,37.63,26.99
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,34.07,23.7
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,26.97,17.12
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,19.35,8.59
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,12.29,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.47,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.89,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,6.74,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,10.6,3.17
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,14.94,6.93
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,19.29,10.67
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,24.6,15.14
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,29.92,19.53
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,18.82,10.16
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,7.72,0.81
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,70.1,52.45
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,134.68,104.45
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,234.95,184.34
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,333.32,260.09
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,440.73,342.22
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,543.25,418.35
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,433.48,333.58
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,302.9,231.84
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,258.87,197.8
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,215.39,163.78
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,266.04,202.4
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,316.7,240.28
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,338.68,255.85
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,360.5,271.24
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,322.15,242.44
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,284.13,213.92
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,481.24,361.78
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,665.77,492.98
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,602.74,445.98
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,539.09,399.53
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,616.49,457.24
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,687.56,508.58
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,561.79,418.37
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,442.54,331.15
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,329.45,248.57
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,219.4,165.81
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,298.26,226.37
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,375.0,283.75
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,306.32,232.46
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,242.4,184.39
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,236.07,180.4
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,229.69,176.19
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,206.77,158.84
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,184.21,141.67
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,187.63,144.72
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,190.2,147.0
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,186.09,143.49
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,183.49,140.83
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,158.69,121.57
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,134.53,102.77
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,111.64,84.91
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,89.65,67.9
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,70.68,55.83
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,53.72,40.81
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,38.44,26.95
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,21.24,10.28
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.81,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,14.89,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,36.57,15.13
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,76.34,54.59
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,123.57,95.13
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,163.13,129.56
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,204.62,165.1
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,244.07,197.84
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,284.59,230.55
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,326.61,263.47
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,369.27,296.04
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,415.58,330.75
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,462.76,365.29
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,455.14,356.26
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,451.76,350.39
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,515.67,397.24
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,590.97,450.6
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,654.55,496.35
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,728.65,548.43
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,717.64,536.49
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,711.36,528.37
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,631.78,469.47
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,549.63,408.13
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,471.74,350.94
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,394.14,293.09
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,393.12,292.42
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,391.98,291.38
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,407.56,301.98
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,422.74,312.16
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,593.49,437.26
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,756.21,550.22
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,686.8,499.98
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,619.95,452.53
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,663.09,485.5
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,701.13,513.66
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,671.7,493.05
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,642.49,472.93
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,602.54,444.89
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,563.83,417.55
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,593.62,444.12
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,605.33,455.76
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,498.57,375.44
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,421.81,317.09
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,428.49,323.0
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,420.39,314.32
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,350.04,260.41
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,303.11,225.87
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,265.65,194.2
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,227.64,161.01
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,186.9,128.18
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,148.35,98.15
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,111.23,71.43
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,76.89,50.48
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,53.83,40.92
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,43.93,32.15
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,33.07,22.31
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,21.65,10.78
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,29.69,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,81.63,40.36
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,141.34,103.08
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,206.58,158.76
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,267.61,211.05
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,333.48,266.14
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,390.88,312.67
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,451.99,360.43
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,506.29,401.55
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,562.45,442.78
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,612.07,478.29
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,662.26,512.49
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,704.23,539.48
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,748.26,567.51
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,786.9,591.35
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,824.22,614.03
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,856.12,633.63
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,886.18,651.93
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,911.5,665.73
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,928.86,674.35
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,831.48,606.16
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,710.19,515.52
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,742.16,537.67
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,773.17,557.66
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,883.42,637.97
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,978.44,698.74
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,847.59,608.96
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,703.31,503.46
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,722.28,517.76
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,736.45,527.45
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,722.19,517.92
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,707.26,508.2
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,546.28,397.1
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,392.94,287.5
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,538.61,396.85
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,671.31,490.98
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,606.29,443.57
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,544.77,399.66
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,585.37,434.0
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,606.97,452.45
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,561.4,418.66
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,515.9,384.61
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,465.7,346.32
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,419.25,309.8
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,371.34,271.81
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,325.11,234.25
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,277.95,195.25
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,233.83,158.67
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,189.38,123.0
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,148.76,91.93
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,110.76,66.24
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,77.18,48.2
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,53.01,39.97
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,45.49,33.36
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,34.66,23.58
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,23.27,12.16
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,14.74,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,24.99,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,70.58,35.13
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,129.41,94.29
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,192.98,148.41
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,250.61,197.37
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,314.65,250.36
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,375.91,299.78
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,439.39,349.39
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,493.16,390.06
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,548.9,430.98
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,599.17,466.68
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,650.17,501.97
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,695.57,532.43
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,740.65,562.29
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,779.25,586.17
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,813.82,607.07
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,846.46,626.81
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,877.36,645.2
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,791.87,582.49
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,686.23,501.82
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,721.65,526.25
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,756.53,548.86
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,744.0,537.31
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,729.71,525.11
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,863.18,622.48
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,981.69,698.24
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,976.49,693.35
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,968.49,688.22
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,955.39,679.36
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,939.67,668.99
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,918.28,654.48
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,894.63,638.63
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,868.66,622.04
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,840.56,604.09
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,808.32,583.96
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,774.28,562.55
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,736.76,538.21
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,697.92,512.55
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,580.41,426.83
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,487.71,357.51
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,513.77,380.89
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,518.99,386.29
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,431.65,320.38
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,369.92,274.4
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,357.05,262.79
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,328.49,235.69
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,277.53,193.34
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,231.92,155.0
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,186.17,117.73
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,143.94,84.97
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,103.23,56.93
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,67.21,37.75
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,42.34,30.86
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,38.13,27.11
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,30.25,19.92
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,21.59,11.06
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,13.76,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,31.3,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,85.62,44.09
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,145.64,105.98
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,213.14,163.14
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,271.87,212.52
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,336.67,265.18
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,393.09,309.78
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,452.94,355.27
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,407.55,318.02
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,331.47,257.06
