Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,341.59,263.05
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,348.64,265.75
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,381.37,287.96
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,413.93,309.28
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,476.65,352.73
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,541.31,395.97
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,603.68,437.76
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,657.97,473.64
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,798.22,570.56
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,926.46,649.11
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,943.1,657.42
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,957.18,665.94
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,967.15,672.1
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,974.36,676.75
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,975.8,678.05
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,974.43,677.82
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,882.06,618.37
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,778.74,545.19
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,862.61,608.0
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,932.13,652.32
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,909.42,638.38
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,884.73,624.33
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,860.19,609.54
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,831.47,592.05
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,722.4,518.76
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,626.35,449.48
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,520.28,377.11
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,422.69,308.5
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,468.57,343.77
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,504.97,370.36
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,487.86,358.34
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,466.43,343.11
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,401.22,295.72
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,348.38,257.38
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,224.36,166.76
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,114.2,84.61
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,61.39,43.61
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.72,0.62
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.75,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,26.3,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,74.07,38.26
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,129.81,94.41
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,189.57,145.22
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,245.74,193.03
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,308.04,244.82
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,363.36,289.47
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,422.48,335.63
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,479.87,378.68
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,536.19,419.59
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,585.84,454.73
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,636.32,489.57
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,562.4,429.85
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,457.86,347.53
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,629.95,476.99
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,803.27,596.43
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,835.53,615.29
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,862.92,632.26
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,893.93,650.35
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,923.44,667.28
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,941.25,677.99
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,950.94,683.71
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,961.27,688.65
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,968.91,691.95
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,971.34,692.91
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,970.99,692.27
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,965.91,688.77
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,958.12,683.71
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,806.74,581.77
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,650.17,467.25
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,775.45,563.22
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,883.31,638.78
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,856.61,620.25
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,828.02,601.73
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,795.91,581.23
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,762.24,559.59
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,724.84,535.2
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,686.36,508.61
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,644.86,479.4
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,602.82,449.21
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,539.42,401.7
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,488.03,362.59
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,435.46,323.26
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,392.39,290.62
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,327.15,242.65
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,276.43,205.89
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,244.01,180.98
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,212.25,156.3
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,181.12,132.5
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,151.15,109.72
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,122.54,82.54
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,80.19,49.51
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,53.96,40.53
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,46.89,34.3
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,36.12,24.67
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,26.54,15.07
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,13.6,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,22.45,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,59.57,30.15
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,112.24,80.94
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,174.83,133.19
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,230.24,179.53
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,291.45,229.52
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,347.49,274.37
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,407.83,321.17
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,460.94,361.05
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,516.39,401.57
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,571.24,440.56
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,623.93,477.16
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,669.34,506.82
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,714.63,535.37
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,755.45,560.46
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,795.71,584.85
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,828.39,603.87
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,859.52,621.71
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,890.1,638.5
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,917.39,653.04
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,895.18,635.58
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,853.15,600.86
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,917.91,645.94
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,971.88,676.33
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,974.44,677.56
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,974.19,677.85
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,831.89,586.33
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,676.32,476.81
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,816.37,580.76
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,935.84,658.86
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,915.57,646.32
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,892.97,633.83
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,867.21,618.61
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,839.31,601.93
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,807.56,582.6
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,773.92,561.87
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,736.88,538.63
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,698.48,514.17
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,529.32,391.45
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,399.12,293.25
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,470.04,349.75
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,521.07,387.02
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,385.94,286.35
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,295.17,219.33
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,289.46,215.49
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,282.83,209.72
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,264.52,190.7
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,235.08,160.24
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,192.38,124.37
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,148.91,88.96
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,109.1,61.78
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,74.79,43.29
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,46.85,34.5
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,41.29,29.57
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,32.83,21.95
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,23.93,13.16
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.91,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,9.64,0.42
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,19.78,10.16
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,29.93,18.86
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,42.99,29.92
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,56.23,41.02
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,70.76,53.02
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,85.24,64.8
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,101.25,77.65
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,117.23,90.29
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,136.64,105.36
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,156.05,120.2
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,203.45,157.45
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,251.55,194.63
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,421.2,326.76
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,590.02,451.98
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,676.78,516.11
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,777.12,588.54
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,681.45,513.57
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,578.21,432.99
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,684.39,511.96
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,784.12,583.59
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,558.64,419.23
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,313.85,234.37
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,247.16,185.05
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,181.13,135.06
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,253.33,189.82
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,325.17,243.22
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,496.96,371.05
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,657.09,485.45
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,516.91,383.98
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,379.89,283.03
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,549.11,411.59
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,705.99,525.39
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,679.87,506.21
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,653.53,487.72
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,678.06,512.37
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,689.63,526.44
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,556.96,423.99
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,453.35,342.17
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,481.82,366.03
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,494.21,375.8
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,401.49,304.75
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,326.27,247.74
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,216.26,164.76
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,108.65,81.82
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,117.09,88.96
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,125.07,95.64
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,109.97,84.01
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,94.92,72.27
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,80.38,60.6
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,65.9,48.79
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,52.39,39.66
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,38.63,27.56
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,26.55,16.81
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,14.47,5.83
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,7.23,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,34.1,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,92.45,49.95
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,148.89,108.74
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,212.79,163.87
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,232.89,183.98
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,242.63,194.18
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,286.02,229.77
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,330.87,265.26
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,438.31,350.44
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,555.74,439.97
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,604.32,474.37
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,653.32,507.94
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,665.29,513.77
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,665.51,510.78
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,674.93,513.35
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,678.65,511.75
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,687.57,516.26
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,702.39,524.57
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,727.42,540.21
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,751.52,554.99
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,726.21,534.34
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,697.56,511.82
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,709.69,520.01
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,720.73,527.13
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,739.17,539.92
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,756.47,551.88
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,747.76,544.55
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,738.09,536.85
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,670.74,489.4
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,607.79,444.63
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,586.22,429.95
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,564.65,414.95
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,575.58,423.56
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,584.76,430.7
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,558.18,412.36
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,531.98,394.39
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,450.78,336.03
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,371.15,277.96
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,314.72,236.91
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,263.07,198.68
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,233.3,176.93
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,203.93,155.14
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,202.23,154.22
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,200.34,153.1
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,196.68,150.9
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,192.5,148.24
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,165.71,127.75
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,139.78,107.83
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,123.41,95.13
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,107.2,82.39
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,90.4,68.94
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,73.7,55.36
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,58.43,45.13
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,43.31,31.87
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,29.93,19.9
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,16.4,7.55
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,8.19,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,38.63,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,104.29,57.85
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,167.5,123.71
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,238.07,184.75
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,298.36,236.95
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,364.72,292.6
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,422.33,339.63
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,483.2,387.45
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,537.72,429.37
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,591.79,469.81
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,641.82,505.69
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,692.1,540.19
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,737.49,569.81
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,782.2,598.46
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,821.63,622.09
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,854.47,640.89
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,886.65,660.59
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,916.82,678.8
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,941.39,691.82
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,963.55,703.2
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,980.25,712.85
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,994.21,720.83
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,1001.94,723.47
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,1006.72,724.38
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,1008.01,725.1
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,1006.36,724.06
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,998.39,718.11
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,987.59,710.46
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,974.48,702.81
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,958.7,693.45
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,937.62,680.96
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,914.17,666.85
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,887.87,650.18
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,859.35,631.98
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,739.55,547.79
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,635.91,468.49
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,684.39,510.43
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,717.87,539.27
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,676.39,509.26
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,633.66,477.93
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,588.34,444.57
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,539.4,407.78
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,491.0,369.61
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,442.89,330.76
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,393.58,290.68
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,345.5,250.62
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,296.45,208.76
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,249.06,168.04
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,198.33,126.01
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,153.84,90.51
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,110.81,59.65
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,71.82,37.34
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,38.77,27.95
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,35.7,25.2
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,29.65,19.61
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,23.16,13.04
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,11.28,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,41.06,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,109.93,61.97
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,173.7,129.41
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,244.8,191.53
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,306.35,245.43
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,373.96,302.9
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,432.41,350.87
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,494.3,399.78
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,549.59,443.83
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,604.26,486.46
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,655.11,523.53
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,706.24,559.26
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,751.91,590.77
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,796.83,621.37
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,830.2,642.19
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,867.09,665.33
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,899.27,685.72
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,929.39,704.57
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,954.17,718.61
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,976.53,730.99
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,994.02,741.19
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,1008.71,749.6
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,1019.0,753.7
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,1026.34,755.96
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,1028.7,756.53
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,1028.04,755.27
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1022.84,750.08
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,1014.65,743.11
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,1002.11,734.5
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,986.72,724.14
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,967.54,711.39
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,945.63,696.91
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,918.98,678.99
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,889.9,659.5
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,857.0,637.73
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,821.87,614.4
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,783.17,588.5
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,742.83,561.3
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,699.54,531.32
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,654.94,498.37
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,607.25,462.39
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,559.06,425.18
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,509.66,386.13
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,460.26,346.05
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,408.94,303.95
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,358.56,261.55
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,307.28,217.39
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,253.44,171.04
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,204.22,129.35
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,157.99,91.78
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,112.55,58.83
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,71.43,35.28
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,35.72,25.67
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,30.46,21.01
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,25.97,16.81
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,21.18,11.79
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,10.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,46.41,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,122.9,70.77
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,187.66,141.42
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,259.98,205.16
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,320.57,258.52
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,387.06,314.72
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,443.03,359.94
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,504.39,407.01
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,558.84,447.71
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,614.56,487.71
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,665.01,519.91
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,715.52,550.78
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,755.74,575.22
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,799.67,601.79
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,838.3,624.98
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,875.33,646.89
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,907.75,663.98
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,938.04,679.45
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,962.81,692.13
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,984.97,703.18
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,1002.84,714.82
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1017.86,724.82
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,1027.95,730.45
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,1035.01,734.31
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,1036.53,736.26
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1034.96,736.4
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1028.37,733.49
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1018.76,728.76
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1004.77,720.63
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,987.94,710.78
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,967.86,697.53
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,945.08,682.59
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,917.09,665.09
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,886.73,646.03
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,852.91,624.62
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,817.07,601.74
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,777.89,576.04
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,737.16,549.12
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,693.61,519.9
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,649.01,487.83
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,601.66,452.74
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,553.87,416.48
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,504.19,377.92
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,454.73,338.49
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,404.12,297.23
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,354.51,255.78
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,299.5,209.67
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,250.63,167.9
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,201.9,127.2
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,156.26,90.54
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,112.35,59.01
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,72.86,36.51
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,33.73,23.72
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,31.22,21.49
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,26.33,16.93
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,21.1,11.6
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,10.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,37.47,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,101.63,57.31
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,162.67,121.21
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,230.64,180.69
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,289.83,232.44
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,354.97,287.58
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,412.02,334.66
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,472.45,382.63
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,526.31,424.18
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,581.84,465.69
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,553.61,439.08
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,505.22,397.3
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,512.15,399.17
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,514.24,396.9
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,675.26,518.75
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,843.78,633.15
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,870.13,646.25
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,899.8,662.62
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,926.52,675.97
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,951.1,687.69
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,969.25,695.72
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,984.72,701.9
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,994.91,703.23
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,1002.25,702.7
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,1004.2,700.15
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,1003.21,695.83
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,998.28,688.99
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,990.44,680.61
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,978.34,672.35
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,963.49,662.64
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,944.02,649.05
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,921.94,634.12
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,895.69,619.83
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,867.13,604.12
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,834.63,585.84
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,800.13,566.13
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,762.76,543.52
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,723.83,519.68
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,628.16,453.51
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,551.79,398.64
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,554.77,403.93
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,545.26,397.92
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,496.56,362.08
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,448.25,325.68
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,394.67,284.37
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,346.13,245.45
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,296.32,204.94
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,248.82,165.63
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,201.32,126.96
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,153.96,89.65
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,111.36,59.53
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,73.7,38.1
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,38.51,27.61
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,34.56,24.15
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,28.93,19.02
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,22.89,13.05
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,11.13,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,32.16,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,87.92,48.3
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,145.86,106.72
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,209.96,161.51
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,269.81,212.36
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,333.87,265.32
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,390.41,310.87
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,450.56,357.58
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,504.39,398.34
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,560.07,439.29
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,609.55,473.66
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,659.64,506.63
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,701.93,533.32
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,746.36,560.99
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,785.61,583.45
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,823.7,604.68
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,855.83,623.56
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,886.15,641.12
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,911.67,654.72
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,929.35,663.31
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,946.8,673.17
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,961.7,681.49
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,971.52,685.36
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,978.58,687.64
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,981.36,688.78
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,981.34,688.33
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,976.06,683.4
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,968.04,676.95
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,955.44,669.16
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,940.27,659.9
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,922.01,648.05
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,901.19,634.64
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,875.96,619.22
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,848.55,602.42
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,816.57,583.07
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,782.81,562.39
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,745.83,538.64
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,707.47,513.83
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,666.45,486.0
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,624.52,456.63
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,576.78,422.37
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,531.35,388.87
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,484.05,353.42
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,437.02,317.19
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,388.79,279.73
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,341.83,242.2
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,293.67,202.71
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,244.3,162.0
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,198.06,124.71
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,155.05,91.17
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,113.55,61.74
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,76.46,40.3
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,42.5,30.62
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,38.02,26.74
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,31.61,20.96
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,24.75,14.3
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.33,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,35.34,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,95.68,52.59
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,158.45,115.72
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,227.91,175.0
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,287.7,226.2
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,353.52,280.95
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,412.36,328.75
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,475.07,377.93
