Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,529.13,418.58
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,584.87,459.17
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,633.47,493.18
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,684.9,527.3
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,728.96,555.73
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,772.35,583.24
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,811.89,607.92
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,844.89,627.89
2016,6,12,9,15,842.5,108.0,3.45,29.0,736.5,876.78,647.47
2016,6,12,9,30,854.0,110.0,3.4,29.0,777.0,906.74,665.61
2016,6,12,9,45,858.0,115.0,3.35,29.5,811.0,930.78,678.38
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,952.23,689.42
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,896.89,651.64
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,820.34,593.31
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,809.4,583.36
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,791.25,568.37
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,867.64,621.31
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,937.26,668.33
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,967.88,691.56
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,987.57,703.71
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,973.77,695.01
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,957.37,684.95
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,936.2,670.82
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,912.72,655.24
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,885.63,638.3
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,856.45,619.94
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,822.93,598.6
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,787.81,576.03
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,749.51,550.74
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,709.99,524.44
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,664.7,492.38
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,620.83,460.64
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,575.16,427.73
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,529.5,394.0
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,481.62,357.03
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,432.0,318.14
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,384.43,280.5
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,338.39,243.21
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,283.56,201.03
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,240.29,169.24
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,200.72,138.06
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,163.35,109.23
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,128.29,81.14
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,89.74,53.94
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,57.26,43.11
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,48.78,35.85
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,38.94,27.1
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,28.58,17.43
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,15.68,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,42.02,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,112.14,62.73
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,179.17,132.41
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,254.55,197.59
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,316.72,251.74
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,385.02,309.41
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,446.57,360.33
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,510.07,411.22
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,566.27,455.12
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,623.85,498.77
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,676.44,535.4
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,729.46,571.09
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,770.51,596.68
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,815.21,624.31
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,854.7,648.02
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,892.75,670.37
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,925.4,689.65
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,955.86,707.27
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,980.82,719.69
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,1003.23,730.34
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,1020.69,738.54
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,1035.21,744.79
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,1044.68,747.0
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,1051.06,747.35
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,1052.34,744.59
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1050.47,740.01
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,1043.99,733.52
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,1034.42,725.32
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,1020.39,715.97
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,1003.45,704.97
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,981.48,689.62
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,956.93,672.83
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,928.85,655.25
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,898.38,636.21
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,864.43,614.95
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,828.46,592.34
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,789.42,567.64
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,748.76,541.73
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,704.67,513.06
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,659.57,481.53
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,611.88,447.53
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,563.74,412.37
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,513.88,375.43
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,464.25,337.53
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,413.23,297.27
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,363.2,256.76
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,307.88,211.46
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,258.77,170.41
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,209.7,130.42
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,163.67,94.13
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,118.78,62.18
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,75.14,36.21
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,37.97,26.91
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,32.67,22.36
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,27.86,17.95
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,22.71,12.85
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,11.02,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,35.68,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,96.42,53.54
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,158.94,117.63
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,227.9,177.02
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,287.26,228.41
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,352.66,283.33
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,412.0,331.8
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,475.23,381.51
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,529.88,423.25
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,586.29,464.99
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,635.93,499.28
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,688.59,533.55
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,734.16,562.99
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,779.12,591.52
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,819.01,614.9
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,852.44,633.55
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,884.6,652.44
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,914.81,669.79
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,940.48,683.14
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,963.8,694.88
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,981.22,704.19
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,995.93,711.84
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,1006.34,715.45
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,1013.86,717.33
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,1015.44,717.05
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,1014.06,715.1
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,1008.27,709.15
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,999.59,701.59
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,986.15,692.63
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,970.02,682.13
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,949.87,668.56
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,927.21,653.53
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,900.82,637.51
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,872.17,620.04
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,839.06,599.65
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,804.19,578.01
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,766.24,553.74
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,726.85,528.35
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,683.96,499.79
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,640.29,469.34
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,594.11,436.69
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,547.66,402.99
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,496.32,364.5
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,448.81,327.71
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,399.31,288.43
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,351.08,249.28
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,302.2,209.34
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,252.44,168.52
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,205.72,130.77
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,162.28,96.73
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,120.06,66.76
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,82.61,44.76
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,47.73,35.2
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,40.5,29.01
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,33.73,22.95
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,26.07,15.68
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,13.09,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,7.86,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,15.44,4.29
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,38.71,25.53
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,62.72,46.06
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,99.25,76.84
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,133.33,105.39
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,167.18,133.17
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,203.0,161.97
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,258.27,205.36
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,308.79,243.72
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,310.54,242.41
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,300.9,232.57
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,310.33,237.65
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,318.8,241.67
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,249.22,188.1
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,175.26,131.12
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,221.44,166.13
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,267.88,200.03
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,353.0,261.36
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,431.24,315.8
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,378.2,276.66
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,318.81,233.48
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,505.21,366.82
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,677.04,481.24
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,821.07,580.64
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,949.49,663.03
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,946.53,657.95
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,941.04,653.14
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,740.24,521.55
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,536.79,378.98
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,635.86,449.45
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,727.61,510.42
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,666.74,469.13
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,609.88,431.21
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,692.35,494.59
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,758.97,544.49
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,616.95,444.08
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,497.12,357.22
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,560.69,408.35
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,606.08,443.61
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,527.69,385.64
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,465.38,339.61
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,445.03,325.62
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,418.78,305.68
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,287.22,210.64
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,189.23,140.68
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,108.7,79.73
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,25.11,14.42
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,22.2,12.24
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,19.3,9.98
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,16.4,7.7
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,13.5,5.37
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,10.6,3.43
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,7.71,0.92
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,5.3,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.89,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.44,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,8.85,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,17.38,5.33
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,37.5,24.26
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,57.5,41.28
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,82.61,62.38
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,112.99,87.64
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,141.01,110.42
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,169.58,133.19
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,163.8,127.69
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,151.23,116.64
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,408.82,324.56
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,667.1,516.55
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,681.36,522.52
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,684.18,520.67
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,759.66,572.64
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,831.69,619.11
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,864.58,638.04
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,895.61,655.82
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,922.1,670.81
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,946.33,684.29
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,965.29,695.0
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,981.58,704.05
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,993.08,709.08
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,1001.73,712.39
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,1005.01,713.45
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,1005.31,712.78
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1001.16,708.41
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,994.07,702.35
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,981.71,694.11
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,966.58,684.25
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,947.33,672.28
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,925.49,658.71
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,898.97,641.43
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,870.16,622.72
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,837.41,601.8
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,802.69,579.52
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,764.35,554.43
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,724.56,528.25
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,681.81,499.52
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,638.16,468.25
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,592.04,434.66
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,545.56,400.08
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,497.29,363.42
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,449.61,326.33
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,396.11,284.56
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,347.62,245.39
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,298.36,205.16
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,251.79,166.73
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,205.59,129.22
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,159.29,92.91
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,117.08,63.09
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,79.96,41.48
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,45.36,32.75
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,37.67,26.23
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,31.73,20.91
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,25.37,14.85
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,12.66,0.05
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,37.0,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,100.23,53.2
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,161.25,116.89
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,229.01,174.89
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,286.88,224.69
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,350.69,278.06
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,407.21,324.43
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,467.23,372.07
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,519.85,413.1
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,572.18,452.88
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,621.66,487.9
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,671.55,521.55
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,715.53,549.86
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,758.9,577.15
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,701.73,532.34
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,619.67,465.93
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,597.66,447.5
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,562.03,419.11
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,754.01,562.47
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,934.17,682.51
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,853.58,624.81
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,744.6,542.23
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,462.12,344.16
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,167.66,123.34
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,395.33,294.52
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,624.86,456.27
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,477.91,351.12
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,335.15,247.21
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,256.89,190.19
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,179.3,132.32
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,455.36,340.75
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,718.47,526.42
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,695.04,510.21
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,671.47,495.34
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,644.88,477.33
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,618.28,459.13
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,483.26,361.72
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,356.94,267.93
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,274.13,206.62
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,188.58,141.79
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,313.18,239.2
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,429.51,327.3
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,291.27,222.4
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,168.64,128.0
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,267.08,202.99
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,345.61,255.94
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,220.55,162.09
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,149.04,114.48
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,132.44,101.95
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,116.18,89.48
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,104.62,69.14
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,82.35,45.22
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,47.85,36.03
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,39.39,28.57
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,33.06,22.7
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,26.0,15.85
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,13.05,0.66
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,32.82,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,89.61,47.93
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,151.59,112.28
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,220.01,171.7
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,281.04,224.87
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,347.44,281.35
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,404.64,328.46
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,465.08,376.48
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,520.32,419.48
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,577.46,462.64
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,627.59,499.2
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,678.02,534.54
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,723.68,565.0
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,766.13,592.66
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,806.78,618.64
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,846.29,643.47
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,879.96,665.28
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,911.8,685.77
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,938.52,701.37
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,957.24,711.54
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,976.15,723.04
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,992.46,732.86
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,1003.55,738.16
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,1011.86,741.73
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,1015.36,743.41
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,1015.95,743.34
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,1011.2,738.72
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,1003.61,732.38
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,991.32,724.24
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,976.36,714.46
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,958.66,702.94
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,938.27,689.69
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,911.96,672.51
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,883.37,653.81
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,851.57,632.88
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,817.68,610.43
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,779.83,586.08
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,740.46,560.43
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,698.59,530.92
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,655.49,499.08
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,609.44,464.22
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,562.98,428.28
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,514.57,390.18
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,462.32,348.31
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,412.08,307.38
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,362.9,266.26
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,312.91,223.28
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,264.33,181.09
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,216.22,140.29
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,171.04,103.25
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,122.88,66.95
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,81.57,41.2
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,43.73,26.6
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,34.99,24.77
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,30.29,20.45
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,25.29,15.47
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,12.2,0.54
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,43.0,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,114.02,61.19
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,180.51,133.88
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,254.39,198.15
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,315.59,251.54
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,382.84,308.07
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,441.59,355.2
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,501.63,401.13
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,533.88,425.41
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,566.12,448.76
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,609.73,478.67
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,652.14,505.96
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,725.84,555.03
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,800.46,602.91
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,838.91,625.73
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,875.71,647.52
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,908.54,667.21
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,939.32,685.46
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,964.9,699.58
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,988.02,712.14
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,1006.17,722.32
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1021.5,730.84
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,1031.37,734.61
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1038.26,736.67
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1040.68,737.53
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1040.02,736.66
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,1034.3,731.36
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,1025.58,724.37
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,1012.46,716.23
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,996.49,706.43
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,975.5,693.57
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,951.94,679.16
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,924.94,661.99
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,895.57,643.34
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,862.15,621.37
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,826.89,598.17
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,787.94,574.28
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,747.46,549.11
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,703.86,520.27
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,659.55,489.02
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,612.48,454.87
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,565.03,419.64
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,515.8,382.24
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,463.37,341.64
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,371.68,273.62
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,310.5,229.73
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,286.27,207.04
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,249.07,171.55
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,208.46,138.86
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,173.02,111.51
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,132.1,81.36
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,94.6,57.23
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,60.37,41.11
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,47.75,35.66
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,38.73,27.53
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,29.23,18.61
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,14.65,1.97
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,38.21,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,102.52,53.64
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,166.5,122.86
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,237.22,184.01
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,297.79,236.54
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,364.53,292.57
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,422.9,339.65
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,484.85,387.53
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,540.1,428.61
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,594.9,467.89
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,646.06,502.79
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,697.66,536.12
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,742.81,563.73
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,787.27,590.11
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,822.58,609.63
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,861.49,631.1
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,893.96,649.06
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,924.41,665.45
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,951.39,678.01
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,976.08,688.88
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,993.65,694.2
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,1008.44,697.63
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,1018.88,699.35
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1026.36,699.32
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,1028.82,697.81
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,1028.24,694.68
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,1022.67,688.62
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,1014.11,681.06
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,1001.18,672.55
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,985.43,662.61
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,965.12,651.13
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,942.23,638.21
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,915.91,622.42
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,887.22,605.36
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,853.48,584.77
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,817.86,563.02
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,779.52,540.57
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,739.61,516.91
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,696.87,490.82
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,653.19,462.09
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,606.55,432.0
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,559.51,400.58
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,510.0,365.53
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,461.01,329.65
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,407.1,289.19
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,358.19,251.0
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,308.36,211.54
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,261.33,173.55
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,210.15,132.68
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,165.32,97.61
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,122.78,67.46
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,85.5,45.47
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,49.99,31.1
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,40.15,28.61
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,34.33,23.34
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,27.58,16.92
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,13.83,1.61
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,13.2,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,29.32,11.63
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,68.33,48.17
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,104.81,79.41
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,141.06,110.34
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,178.84,142.01
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,215.25,171.86
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,252.73,201.8
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,319.68,254.64
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,383.44,303.79
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,402.15,315.42
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,409.02,318.01
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,577.24,447.85
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,748.14,569.72
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,693.37,524.49
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,614.74,460.3
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,624.91,465.82
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,632.44,468.94
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,620.38,457.64
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,615.03,451.03
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,681.41,497.69
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,739.7,537.88
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,751.66,543.95
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,762.32,549.47
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,787.06,567.51
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,810.63,584.64
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,848.1,609.46
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,879.35,630.0
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,836.64,600.98
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,792.4,571.19
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,787.44,567.5
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,779.85,561.84
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,819.9,595.27
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,848.52,616.02
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,816.74,594.65
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,783.3,572.51
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,690.94,506.62
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,615.18,449.23
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,571.96,418.95
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,530.9,389.71
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,438.71,323.48
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,356.69,263.82
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,314.82,233.55
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,274.87,204.36
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,226.85,169.23
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,184.77,138.21
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,189.68,141.88
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,195.26,145.62
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,170.92,127.27
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,147.13,109.29
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,124.21,91.98
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,102.0,75.24
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,81.23,59.81
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,63.71,48.3
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,49.13,35.57
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,32.12,20.5
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,16.41,3.09
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
