Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,30.48,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,83.25,40.07
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,143.92,103.6
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,212.05,161.39
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,270.81,211.35
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,335.73,265.07
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,382.36,302.49
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,430.56,339.61
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,482.66,378.96
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,536.29,418.16
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,603.7,467.4
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,672.79,515.07
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,717.92,542.95
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,762.5,569.88
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,803.2,593.89
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,837.67,613.32
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,817.8,595.48
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,774.41,559.25
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,802.62,574.1
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,828.87,586.51
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,801.5,564.79
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,763.97,537.28
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,828.45,578.61
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,886.39,613.99
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,862.22,601.15
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,836.22,587.02
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,813.24,574.23
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,793.24,562.6
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,810.77,575.12
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,827.37,586.59
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,825.7,584.99
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,822.22,582.35
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,788.22,559.99
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,753.84,537.49
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,687.62,491.79
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,624.37,447.76
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,591.62,425.84
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,559.42,403.89
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,521.13,377.34
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,481.27,349.57
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,472.02,344.16
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,461.68,337.19
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,443.84,323.99
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,414.49,301.6
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,306.4,224.02
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,223.58,165.44
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,198.47,147.2
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,174.05,129.16
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,157.34,117.01
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,136.62,101.63
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,116.65,86.74
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,97.34,72.13
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,68.9,48.34
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,46.89,33.99
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,38.67,26.74
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,30.0,18.74
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,15.03,2.48
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,19.1,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,50.75,21.89
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,99.72,70.78
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,150.06,113.67
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,201.48,156.96
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,257.79,203.53
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,319.75,253.66
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,380.55,301.82
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,401.42,316.81
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,408.74,320.96
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,458.87,358.26
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,519.19,401.93
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,507.76,389.94
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,489.84,373.32
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,543.29,411.01
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,588.2,441.84
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,632.33,472.51
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,676.72,502.99
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,656.15,484.5
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,623.44,458.08
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,580.84,426.03
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,528.47,387.0
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,598.64,436.41
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,660.64,478.81
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,694.7,502.22
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,732.94,528.29
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,717.46,515.72
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,706.27,506.34
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,712.71,510.78
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,719.59,515.38
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,725.56,520.08
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,729.82,523.62
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,629.93,453.25
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,535.91,386.16
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,570.29,412.05
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,601.6,434.8
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,437.21,319.35
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,285.51,209.21
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,382.4,281.85
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,475.32,348.67
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,502.56,369.98
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,513.94,378.74
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,475.74,350.07
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,434.79,318.73
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,370.69,270.88
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,322.01,235.01
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,293.17,209.92
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,259.15,179.14
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,124.18,82.83
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,22.2,12.28
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,18.81,9.66
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,15.43,6.95
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,12.05,4.2
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,8.67,1.75
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,6.26,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.85,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.93,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,14.47,2.31
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,34.78,21.8
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,55.47,39.37
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,82.18,61.71
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,114.29,88.32
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,143.31,112.13
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,173.18,136.26
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,312.5,249.45
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,462.74,366.89
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,519.28,408.18
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,578.49,450.92
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,647.5,500.03
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,715.99,546.73
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,677.8,513.54
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,622.77,468.29
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,642.15,480.09
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,659.51,489.84
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,670.15,494.08
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,678.82,497.01
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,731.73,533.67
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,791.77,573.89
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,738.37,532.84
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,682.15,490.69
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,722.04,517.92
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,754.36,539.17
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,770.89,550.05
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,785.96,560.06
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,802.05,571.38
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,817.29,582.06
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,810.37,576.49
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,801.94,570.19
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,794.99,566.44
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,785.93,561.26
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,710.88,510.05
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,639.27,460.8
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,577.38,418.03
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,522.59,379.49
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,549.65,400.99
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,565.72,413.36
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,553.75,406.72
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,531.96,392.03
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,374.33,276.8
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,261.44,193.43
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,240.48,178.54
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,219.7,163.31
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,241.12,175.69
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,248.44,174.48
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,211.74,141.33
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,164.43,99.61
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,122.6,68.8
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,84.33,44.77
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,50.21,30.61
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,40.0,28.22
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,33.25,22.25
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,26.02,15.54
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,13.0,1.55
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,27.92,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,76.6,33.05
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,135.2,96.92
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,197.7,150.52
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,254.89,199.83
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,321.3,255.72
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,220.47,176.35
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,92.77,70.53
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,114.59,87.96
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,136.33,104.86
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,134.33,102.66
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,132.68,100.79
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,138.37,104.93
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,144.11,109.09
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,123.77,92.65
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,103.84,76.66
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,127.48,94.77
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,151.2,112.64
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,147.67,109.45
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,144.19,106.37
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,166.33,123.15
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,188.48,139.78
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,302.7,224.44
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,412.94,303.07
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,360.88,264.92
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,305.08,224.34
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,348.77,256.06
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,396.05,289.6
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,605.13,441.89
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,800.19,575.47
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,726.85,522.06
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,655.98,471.72
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,583.14,421.42
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,514.13,372.86
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,592.22,431.16
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,660.67,480.6
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,686.3,502.81
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,698.87,515.65
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,659.42,488.21
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,618.94,459.81
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,574.99,428.94
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,531.29,397.39
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,485.21,362.48
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,440.38,327.7
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,394.13,291.67
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,349.65,256.17
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,304.97,219.66
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,262.3,184.6
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,172.95,122.46
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,117.18,88.98
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,116.75,81.15
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,104.89,67.28
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,72.66,50.66
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,62.22,47.47
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,48.91,35.73
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,35.13,23.24
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,20.5,5.95
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,23.75,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,62.02,24.94
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,127.73,92.06
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,192.66,147.43
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,250.75,196.89
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,315.48,250.62
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,377.74,300.97
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,443.03,352.04
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,498.68,394.02
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,556.43,436.16
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,609.7,473.79
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,664.22,510.86
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,710.01,539.43
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,752.72,565.23
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,794.84,590.56
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,836.11,614.86
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,870.01,633.95
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,902.11,651.71
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,927.39,664.95
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,950.21,676.63
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,963.36,683.6
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,979.82,692.82
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,903.09,641.99
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,802.59,569.92
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,801.74,569.33
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,799.29,566.81
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,842.08,595.61
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,878.76,619.93
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,842.33,595.64
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,805.25,571.48
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,771.99,548.1
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,740.16,525.53
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,753.29,536.08
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,761.94,543.21
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,758.06,542.02
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,750.38,538.28
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,675.93,487.13
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,609.65,441.12
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,636.29,465.22
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,650.41,478.52
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,602.15,444.62
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,555.95,411.56
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,508.31,375.67
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,460.79,338.87
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,411.19,300.08
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,362.77,261.13
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,313.31,220.27
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,262.45,177.94
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,214.92,138.83
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,170.5,103.25
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,127.26,71.38
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,88.45,47.3
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,52.17,32.09
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,40.89,29.37
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,34.64,23.79
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,27.95,17.46
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,17.5,4.35
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,28.17,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,76.92,30.37
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,137.34,99.04
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,201.49,154.44
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,260.32,204.91
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,324.68,258.8
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,261.76,209.42
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,175.57,138.34
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,181.78,142.81
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,180.25,140.61
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,415.45,329.53
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,650.02,505.24
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,695.02,532.84
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,739.68,560.89
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,775.02,581.11
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,811.76,601.94
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,844.69,621.52
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,875.91,639.72
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,900.33,651.96
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,922.43,662.56
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,941.37,671.01
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,957.84,677.82
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,968.35,680.84
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,976.14,682.23
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,979.14,682.78
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,979.37,681.77
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,974.87,676.63
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,967.65,669.99
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,855.06,596.53
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,740.26,515.43
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,725.27,508.06
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,708.96,498.83
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,690.71,486.78
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,671.8,474.3
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,667.11,472.7
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,657.75,467.81
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,629.24,448.48
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,600.76,429.17
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,571.27,409.01
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,540.42,387.79
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,408.31,296.12
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,289.58,211.44
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,326.52,239.49
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,359.32,262.7
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,353.39,257.48
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,334.69,241.22
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,259.98,187.8
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,207.64,152.88
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,180.93,133.24
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,155.07,114.04
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,130.11,95.64
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,106.4,78.22
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,84.34,62.08
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,65.95,50.14
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,50.0,36.32
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,31.34,19.96
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,17.38,4.19
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.95,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,5.9,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,11.57,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,27.19,15.8
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,43.79,30.07
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,64.63,47.59
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,85.15,64.61
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,108.84,83.81
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,133.07,103.02
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,85.83,64.78
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,42.5,29.33
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,81.73,61.07
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,122.46,93.3
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,123.15,93.43
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,123.93,93.75
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,141.17,106.84
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,158.44,119.76
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,197.52,149.64
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,236.81,179.18
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,184.27,138.44
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,132.42,98.18
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,302.49,227.63
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,471.32,348.96
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,408.42,301.83
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,339.9,251.5
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,343.29,253.46
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,346.58,255.05
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,468.59,342.09
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,583.72,420.38
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,528.45,380.81
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,474.15,342.71
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,474.26,343.24
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,474.09,343.26
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,419.27,304.75
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,365.68,266.92
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,473.18,345.15
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,574.46,415.42
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,486.17,352.84
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,405.6,295.84
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,458.12,335.58
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,501.84,367.28
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,531.46,391.27
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,540.36,398.48
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,493.65,362.95
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,447.13,327.13
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,399.21,289.98
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,352.38,252.63
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,304.44,213.21
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,255.0,172.26
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,209.06,134.5
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,166.12,100.14
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,123.68,68.92
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,85.3,45.04
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,49.94,30.33
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,39.07,27.83
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,33.22,22.55
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,26.96,16.57
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.09,4.11
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,28.02,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,75.87,25.2
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,137.4,97.68
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,204.31,155.15
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,262.71,205.11
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,327.4,259.0
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,385.14,305.57
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,446.86,353.51
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,501.49,394.96
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,558.07,436.53
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,607.56,472.13
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,655.21,504.75
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,700.83,533.21
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,746.03,560.5
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,743.75,554.74
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,725.15,536.22
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,807.13,590.39
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,886.17,637.19
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,907.14,644.93
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,931.53,655.1
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,885.61,623.48
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,818.63,573.39
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,711.25,499.22
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,600.59,421.52
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,804.39,565.47
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,988.32,678.57
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,920.05,633.61
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,841.24,578.29
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,787.94,544.05
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,737.59,510.82
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,653.75,456.28
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,574.31,403.37
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,583.41,410.46
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,591.1,415.76
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,628.42,442.43
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,661.2,465.2
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,604.29,425.67
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,554.1,391.15
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,524.35,371.18
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,494.67,350.9
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,307.3,222.2
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,131.92,95.1
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,247.83,182.33
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,354.81,257.59
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,247.5,180.57
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,146.59,107.64
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,170.59,126.25
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,186.28,137.75
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,163.44,121.07
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,141.23,104.79
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,128.47,87.2
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,99.99,60.59
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,66.77,44.95
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,53.95,40.28
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,43.88,31.38
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,35.13,23.15
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,20.5,5.97
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.9,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,18.52,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,48.55,12.86
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,104.85,74.23
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,170.03,129.71
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,226.21,177.46
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,288.66,229.38
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,343.99,274.46
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,403.3,321.2
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,311.76,247.7
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,193.77,150.86
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,207.87,161.38
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,214.4,165.46
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,235.19,180.5
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,264.05,201.3
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,237.6,180.0
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,219.2,165.04
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,225.96,169.72
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,232.76,174.32
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,234.06,174.52
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,235.39,174.78
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,253.17,187.49
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,270.9,199.94
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,278.06,204.23
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,285.18,208.49
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,534.68,385.86
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,775.91,540.23
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,757.76,522.88
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,738.7,508.6
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,505.63,356.53
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,276.3,197.76
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,390.03,279.3
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,499.32,352.23
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,544.39,382.64
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,585.97,411.08
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,536.9,378.47
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,491.84,348.94
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,466.51,332.9
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,441.6,316.74
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,452.54,325.97
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,463.01,334.31
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,404.0,292.8
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,352.95,256.98
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,340.86,249.16
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,322.76,236.49
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,345.29,251.62
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,349.49,249.53
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,303.48,212.95
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,261.06,179.25
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,217.65,145.32
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,177.2,114.4
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,138.44,87.12
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,105.24,66.78
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,72.31,50.01
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,57.94,43.63
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,48.54,35.27
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,35.12,23.14
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,20.1,5.69
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.91,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,23.6,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,65.03,16.04
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,125.26,88.13
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,188.12,142.19
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,244.59,190.84
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,310.13,246.0
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,251.75,200.7
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,170.98,134.36
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,247.46,195.94
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,322.41,254.55
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,334.2,261.54
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,343.0,266.15
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,307.51,236.89
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,277.41,211.64
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,363.04,276.36
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,460.06,347.01
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,558.38,418.28
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,669.95,496.07
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,711.94,522.95
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,761.95,554.98
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,862.58,626.38
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,960.01,687.18
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,968.38,688.84
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,979.93,693.45
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,891.19,634.03
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,784.19,556.14
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,889.37,632.58
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,979.03,688.3
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,967.96,679.82
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,954.24,670.81
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,865.46,612.68
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,776.42,547.72
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,825.72,587.09
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,862.91,611.98
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,832.72,592.3
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,800.43,571.86
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,763.85,548.56
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,725.79,524.16
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,684.26,496.76
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,641.64,467.33
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,596.78,435.3
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,548.44,400.21
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,500.71,364.64
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,453.23,328.32
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,365.55,263.95
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,306.64,222.28
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,269.81,194.7
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,234.22,167.65
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,193.42,138.72
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,159.04,115.22
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,133.11,96.1
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,108.2,78.02
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,71.6,49.54
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,39.08,27.43
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,33.24,22.24
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,26.98,16.33
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,16.68,3.61
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,7.86,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
