Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,25.47,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,69.12,14.18
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,129.67,91.3
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,192.34,145.87
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,250.73,195.96
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,314.53,249.38
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,370.84,294.99
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,430.78,341.67
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,484.72,382.94
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,540.69,424.43
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,590.51,459.43
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,640.95,493.73
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,685.6,521.77
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,729.97,548.83
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,767.17,570.56
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,805.92,592.88
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,839.03,611.71
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,870.45,629.05
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,890.88,638.26
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,908.25,645.49
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,764.68,545.32
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,594.41,422.15
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,785.68,556.11
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,964.23,664.67
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,967.73,660.79
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,968.53,657.65
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,964.69,652.92
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,958.17,646.84
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,946.64,639.07
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,932.62,630.05
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,747.85,512.86
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,568.42,390.77
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,712.45,495.84
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,837.55,579.17
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,733.59,509.37
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,640.53,445.52
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,678.58,478.5
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,702.12,499.77
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,544.91,390.65
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,421.15,301.89
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,485.23,351.89
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,531.77,385.17
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,424.21,307.28
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,346.58,251.7
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,341.91,248.13
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,330.85,237.74
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,284.06,202.55
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,242.07,171.32
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,206.29,144.67
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,172.47,119.58
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,139.14,95.38
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,108.17,74.16
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,79.48,56.84
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,62.14,46.95
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,50.32,36.59
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,34.61,22.59
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,20.03,5.38
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.91,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,4.42,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,8.68,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,22.2,11.65
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,36.01,23.64
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,54.05,38.8
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,71.86,53.58
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,91.72,69.72
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,111.43,85.4
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,109.49,83.59
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,108.11,82.21
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,95.35,71.56
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,83.2,61.49
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,130.81,98.98
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,179.11,136.13
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,156.67,117.97
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,134.66,100.42
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,134.06,99.75
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,133.49,99.09
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,163.97,122.14
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,194.58,144.86
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,156.96,116.0
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,119.61,87.34
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,135.78,99.54
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,151.95,111.5
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,154.84,113.54
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,157.69,115.61
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,168.33,123.3
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,178.89,130.86
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,164.09,119.71
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,149.36,108.65
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,199.83,146.34
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,249.85,182.85
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,319.05,232.53
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,386.09,279.4
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,328.87,238.65
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,271.43,197.88
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,314.07,229.18
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,356.46,259.39
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,381.32,277.43
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,403.55,293.53
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,355.59,260.37
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,309.7,228.51
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,283.62,210.24
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,258.04,191.99
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,226.86,169.77
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,201.05,151.26
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,150.64,113.27
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,100.79,74.98
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,88.95,66.09
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,77.14,57.0
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,65.73,48.07
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,54.11,38.78
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,42.98,29.72
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,31.85,21.76
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,22.19,13.25
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,12.53,4.7
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,6.26,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,3.44,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,6.75,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,19.3,9.45
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,31.87,20.46
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,48.51,34.56
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,65.26,48.59
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,83.51,63.59
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,101.65,78.17
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,148.25,115.78
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,203.28,159.17
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,138.67,106.91
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,74.47,54.71
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,182.58,140.5
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,292.43,223.87
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,185.11,140.55
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,79.37,57.35
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,175.61,132.34
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,273.91,206.2
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,371.42,277.6
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,462.14,341.85
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,423.2,311.98
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,384.07,282.57
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,396.15,290.57
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,408.01,298.14
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,414.42,302.64
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,420.65,307.07
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,463.04,336.45
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,504.58,364.68
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,446.85,323.94
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,390.1,283.79
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,488.16,353.94
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,583.48,419.52
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,545.06,392.32
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,508.16,366.72
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,573.25,414.97
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,630.46,456.38
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,606.52,440.04
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,581.9,423.55
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,589.37,431.24
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,584.97,429.91
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,537.25,395.4
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,491.25,361.88
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,468.84,345.47
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,437.55,321.27
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,392.05,286.2
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,348.29,251.78
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,303.51,215.59
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,259.96,180.09
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,216.72,145.84
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,176.96,115.18
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,137.55,86.47
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,102.06,63.71
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,69.06,47.41
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,55.58,41.46
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,46.69,33.55
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,33.6,21.74
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,17.32,3.57
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,21.87,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,59.87,0.14
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,121.17,83.31
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,184.48,138.28
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,243.65,188.82
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,308.11,242.79
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,366.3,290.68
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,428.88,340.56
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,482.17,381.81
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,537.52,423.39
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,587.42,458.9
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,635.98,491.65
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,681.55,521.51
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,726.8,550.56
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,766.05,574.91
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,804.21,598.18
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,837.07,618.52
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,862.84,633.98
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,891.78,650.51
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,912.73,661.63
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,925.61,668.89
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,941.67,678.35
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,953.22,683.87
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,962.08,687.77
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,965.74,689.5
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,966.63,689.61
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,962.31,685.44
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,955.27,679.67
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,725.95,524.57
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,489.64,350.95
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,698.49,507.87
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,885.0,636.26
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,814.73,586.81
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,749.78,538.15
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,654.24,471.16
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,566.75,408.55
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,437.6,317.81
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,319.8,232.71
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,476.45,353.58
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,615.46,454.76
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,555.39,409.78
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,506.53,373.41
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,249.28,185.58
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,19.33,9.47
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,23.68,13.0
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,28.02,16.53
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,35.75,22.71
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,43.48,28.93
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,84.09,61.23
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,120.91,90.48
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,102.94,76.71
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,85.19,62.91
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,68.52,49.67
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,52.2,38.45
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,37.49,25.74
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,22.2,12.38
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,11.09,0.09
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,19.05,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,52.79,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,114.63,78.6
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,177.63,133.36
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,233.71,181.36
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,299.41,236.16
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,357.91,283.54
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,420.92,332.78
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,474.52,373.69
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,530.26,414.87
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,580.6,450.99
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,631.84,486.54
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,677.01,515.44
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,719.57,541.87
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,758.29,565.12
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,795.82,587.15
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,828.55,607.22
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,859.6,626.07
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,884.94,639.82
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,907.97,652.04
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,926.32,663.06
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,936.64,669.07
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,946.84,673.83
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,954.26,676.89
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,878.18,625.35
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,783.85,556.1
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,872.8,622.74
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,946.44,671.13
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,935.45,663.37
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,921.97,654.9
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,777.15,557.22
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,633.04,452.0
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,587.79,421.66
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,543.98,391.35
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,672.8,490.88
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,780.46,567.76
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,715.9,522.07
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,662.46,481.42
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,648.76,476.14
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,626.69,463.66
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,582.85,432.37
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,538.58,400.04
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,488.53,361.98
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,442.1,325.56
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,394.14,287.06
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,347.24,248.56
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,299.31,208.88
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,253.57,170.61
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,204.5,130.52
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,161.52,96.29
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,119.63,65.9
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,82.15,43.2
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,47.27,29.16
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,38.32,26.92
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,32.45,21.65
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,26.16,15.67
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.04,0.94
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.44,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.75,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,16.88,7.23
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,27.03,16.2
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,40.09,27.2
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,53.45,38.32
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,69.05,51.07
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,84.59,63.5
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,93.77,70.58
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,102.99,77.58
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,91.33,67.87
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,80.29,58.74
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,175.68,133.96
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,282.97,215.86
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,269.92,204.43
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,249.15,187.6
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,560.41,428.54
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,856.33,635.73
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,889.97,653.73
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,917.29,669.42
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,936.0,679.1
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,952.14,687.19
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,867.56,627.71
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,758.63,544.83
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,764.37,550.52
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,769.2,554.9
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,669.57,483.01
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,566.65,408.02
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,560.19,403.7
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,557.53,401.53
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,502.58,363.05
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,448.91,325.17
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,486.52,352.78
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,522.25,378.55
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,465.24,338.23
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,410.1,299.05
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,363.3,266.29
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,320.71,236.08
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,416.98,309.53
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,504.42,374.49
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,344.65,257.57
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,197.2,146.82
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,211.9,158.83
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,225.69,169.92
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,193.1,145.67
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,161.27,121.84
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,108.94,81.27
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,55.09,38.76
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,30.42,19.08
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,5.79,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,4.82,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.86,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.89,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.93,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.44,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.96,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.48,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,20.56,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,55.87,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,117.26,79.59
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,179.21,134.6
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,238.02,185.14
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,302.39,239.33
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,358.23,285.6
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,417.89,333.42
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,472.09,375.83
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,528.55,418.75
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,469.02,368.46
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,377.02,292.71
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,545.21,423.68
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,716.5,547.88
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,755.1,570.26
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,792.41,592.2
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,825.94,613.13
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,857.83,632.78
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,884.87,648.07
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,909.85,661.92
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,928.84,673.16
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,939.75,679.22
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,949.45,683.27
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,956.4,685.64
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,815.55,588.66
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,652.64,468.55
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,704.09,506.17
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,757.52,543.37
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,848.94,612.83
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,924.32,664.68
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,804.69,581.59
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,684.48,492.01
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,763.99,554.94
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,828.14,602.41
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,724.63,527.81
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,632.35,458.33
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,446.12,327.04
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,271.93,199.26
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,452.97,339.24
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,614.95,456.53
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,568.98,421.54
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,525.18,388.64
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,455.73,336.0
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,403.23,296.22
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,379.22,277.21
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,343.27,246.71
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,296.73,208.6
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,252.16,171.77
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,207.69,135.93
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,166.68,103.86
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,126.67,75.26
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,91.75,54.12
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,58.63,44.19
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,48.53,35.53
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,39.55,27.56
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,30.09,18.78
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,15.09,1.39
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,16.64,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,42.72,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,111.05,74.79
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,176.6,132.55
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,233.76,181.77
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,300.48,237.77
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,267.34,213.04
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,221.96,176.07
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,299.19,237.91
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,375.71,297.47
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,357.36,280.01
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,339.86,263.06
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,426.12,328.69
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,527.1,402.55
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,618.27,468.26
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,706.69,530.44
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,713.03,531.56
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,714.62,529.97
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,753.41,555.25
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,791.64,579.55
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,801.93,584.9
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,809.93,588.97
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,804.21,582.38
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,790.79,570.97
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,803.38,579.21
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,818.81,589.08
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,803.9,578.47
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,791.97,569.97
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,779.21,560.92
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,765.48,551.25
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,769.06,554.79
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,770.68,556.88
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,755.59,547.12
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,739.18,536.52
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,724.19,526.01
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,707.34,514.14
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,670.4,488.99
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,633.16,463.45
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,614.4,451.37
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,591.83,436.1
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,556.78,411.22
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,519.2,383.92
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,471.35,348.27
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,424.35,312.56
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,371.48,272.7
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,325.47,237.91
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,298.09,212.19
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,254.16,171.27
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,207.4,132.81
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,163.75,98.06
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,121.34,67.37
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,83.36,44.57
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,48.03,35.32
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,40.26,28.68
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,34.01,23.09
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,27.32,16.68
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,13.48,0.36
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.34,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,19.73,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,89.13,58.91
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,163.15,122.2
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,218.43,169.55
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,280.2,221.33
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,340.16,270.6
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,404.21,321.63
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,466.02,369.21
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,530.8,417.49
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,582.54,453.82
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,635.19,489.7
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,602.41,461.23
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,551.15,419.61
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,593.2,448.25
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,635.13,475.6
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,687.04,509.48
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,730.86,537.25
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,778.71,567.5
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,826.23,596.92
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,894.93,643.5
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,958.8,681.98
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,931.06,662.39
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,891.59,630.93
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,940.08,667.04
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,976.95,689.14
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,925.28,653.63
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,862.55,606.19
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,826.6,582.63
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,788.67,557.44
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,773.05,546.5
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,756.47,534.76
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,812.58,578.25
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,855.9,607.08
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,780.39,557.07
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,713.02,508.11
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,677.43,485.04
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,641.24,460.99
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,623.21,449.69
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,600.76,434.8
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,573.24,418.01
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,538.38,394.73
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,490.6,358.88
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,443.58,322.81
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,395.36,284.84
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,345.29,244.81
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,296.87,205.64
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,251.01,168.11
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,205.24,131.36
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,162.8,98.29
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,121.6,68.97
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,85.26,47.43
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,51.52,37.99
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,43.91,31.48
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,36.0,24.49
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,27.67,16.71
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,13.9,0.07
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,8.36,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,17.22,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,85.3,55.59
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,157.91,117.97
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,214.32,166.39
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,277.79,219.89
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,334.35,266.48
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,398.96,317.77
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,453.61,359.06
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,510.67,400.62
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,561.75,436.54
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,613.96,472.13
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,659.98,502.23
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,705.94,530.82
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,745.51,554.79
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,784.14,577.77
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,815.48,595.07
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,848.29,613.1
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,875.13,626.98
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,899.9,639.41
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,919.0,648.77
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,935.68,656.57
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,947.44,662.85
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,956.54,667.64
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,890.93,624.11
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,816.51,570.32
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,815.44,570.9
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,812.46,569.48
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,665.29,468.82
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,521.18,367.63
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,578.13,408.21
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,630.03,443.16
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,565.2,398.65
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,503.53,356.66
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,558.9,396.63
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,607.39,430.28
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,568.72,404.29
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,529.3,378.33
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,539.4,387.38
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,546.11,393.15
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,499.38,360.76
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,454.85,329.88
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,451.28,328.4
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,432.85,313.99
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,383.93,277.15
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,337.82,241.74
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,259.33,185.81
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,211.11,154.94
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,189.3,137.46
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,164.49,117.22
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,134.63,95.37
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,107.0,76.1
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,80.91,62.81
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,64.04,48.48
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,47.95,34.51
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,31.42,19.74
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,17.09,0.82
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
