Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.88,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,26.1,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,94.83,61.02
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,152.85,112.66
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,112.6,84.92
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,55.78,40.1
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,73.0,54.24
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,90.11,67.9
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,211.13,165.38
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,339.36,264.04
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,468.82,362.37
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,610.7,465.58
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,656.08,495.18
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,701.43,524.35
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,742.4,550.01
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,779.96,573.11
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,731.89,535.79
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,662.89,481.97
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,710.24,514.09
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,766.41,550.21
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,856.37,613.17
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,937.27,662.54
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,949.52,668.48
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,959.1,673.62
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,963.47,676.34
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,965.04,677.49
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,815.56,578.27
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,651.26,460.12
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,646.69,458.23
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,641.51,454.74
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,508.27,364.04
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,380.8,274.66
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,455.96,328.9
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,528.09,378.91
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,501.21,360.28
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,474.87,342.5
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,600.7,439.64
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,706.62,517.15
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,450.63,334.6
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,242.06,177.2
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,262.82,193.48
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,277.83,204.79
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,368.51,273.61
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,437.95,321.36
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,319.16,233.88
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,246.04,182.8
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,240.82,177.58
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,232.69,168.75
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,199.18,142.82
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,161.89,114.15
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,134.92,94.48
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,100.6,70.12
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,78.07,60.5
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,61.92,46.72
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,46.49,33.28
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,30.64,19.05
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,15.87,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,7.37,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.74,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,77.77,49.03
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,135.67,100.24
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,197.99,152.4
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,261.68,205.14
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,318.54,251.56
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,380.49,300.6
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,435.48,342.76
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,497.11,388.51
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,549.73,426.63
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,603.87,464.9
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,650.13,496.49
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,696.48,526.86
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,664.23,498.65
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,615.27,458.42
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,659.84,488.38
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,713.55,523.17
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,727.08,528.65
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,730.67,527.88
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,839.56,605.3
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,938.79,668.77
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,951.37,673.71
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,961.35,677.85
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,965.78,679.53
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,967.44,679.63
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,964.29,677.3
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,958.38,673.4
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,946.92,665.69
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,932.87,656.49
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,913.52,643.17
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,895.23,630.66
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,870.27,614.83
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,843.18,597.69
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,740.53,528.23
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,650.9,462.54
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,684.9,492.1
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,705.04,510.34
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,663.65,481.62
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,621.48,452.22
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,576.93,421.15
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,532.24,389.13
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,446.06,325.22
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,384.17,279.44
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,371.4,268.25
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,341.35,241.23
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,293.45,202.41
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,248.03,165.34
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,203.0,129.42
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,161.48,97.42
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,120.98,69.17
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,85.51,48.69
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,53.0,38.98
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,46.37,33.36
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,37.71,25.72
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,28.6,17.18
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,14.37,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,6.88,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,28.67,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,99.59,62.19
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,162.73,119.76
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,220.7,169.01
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,288.96,225.37
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,346.58,271.54
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,408.65,319.15
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,463.84,361.29
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,521.44,403.98
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,572.34,439.78
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,624.26,475.25
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,670.27,504.81
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,713.72,532.08
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,754.44,555.93
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,794.18,578.66
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,828.33,598.91
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,860.8,617.87
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,887.53,632.19
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,906.6,641.61
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,926.04,652.66
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,942.99,662.16
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,955.29,668.05
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,964.9,672.39
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,969.32,675.0
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,970.91,676.02
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,967.22,673.91
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,960.72,670.2
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,949.57,663.69
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,935.76,655.62
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,917.17,643.27
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,896.24,629.52
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,871.56,614.71
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,844.72,598.47
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,813.38,579.23
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,780.29,558.71
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,744.3,535.83
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,706.9,511.84
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,664.08,482.69
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,621.89,453.25
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,577.37,422.02
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,532.64,389.8
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,466.52,340.36
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,415.07,301.49
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,373.97,270.44
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,332.11,237.83
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,272.76,194.59
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,228.16,164.1
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,195.7,139.75
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,164.23,116.18
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,133.3,93.48
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,103.98,73.02
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,77.72,59.81
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,61.84,46.43
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,46.4,33.01
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,30.56,18.76
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,15.83,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,25.98,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,93.91,57.67
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,154.24,113.68
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,211.18,162.16
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,275.61,215.66
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,332.39,261.97
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,397.43,312.9
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,452.13,353.72
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,509.29,394.77
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,560.54,430.63
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,612.96,466.24
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,576.92,434.99
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,521.61,390.32
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,620.73,460.04
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,718.01,524.78
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,785.57,569.46
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,848.91,609.09
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,883.69,629.29
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,912.26,645.72
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,931.26,656.91
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,947.67,666.64
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,850.93,602.19
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,729.57,514.02
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,857.81,607.34
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,970.98,678.92
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,965.52,674.05
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,957.22,668.74
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,946.08,661.78
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,932.29,653.27
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,911.2,640.28
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,888.01,626.04
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,863.2,610.33
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,836.27,593.28
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,804.4,573.03
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,770.34,551.33
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,733.96,529.09
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,696.34,505.18
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,629.23,456.73
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,573.85,416.01
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,534.27,389.03
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,494.16,360.92
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,287.97,212.6
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,108.05,78.09
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,161.58,119.62
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,206.71,153.9
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,166.32,124.03
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,122.54,91.31
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,107.9,80.43
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,93.31,69.34
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,79.21,58.44
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,65.18,47.35
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,52.1,38.84
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,38.63,27.26
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,27.03,17.11
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,15.43,6.77
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,7.71,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,27.86,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,95.8,57.68
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,157.96,116.4
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,214.03,164.42
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,280.12,219.39
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,165.83,131.14
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,25.09,15.13
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,69.12,51.26
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,115.8,88.5
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,79.31,58.76
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,45.42,31.25
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,81.75,60.14
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,119.0,89.05
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,184.06,139.05
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,250.12,188.32
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,190.25,142.08
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,131.52,96.74
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,313.09,233.87
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,494.77,362.21
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,579.93,420.4
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,657.24,472.39
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,691.87,493.38
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,717.89,509.0
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,630.92,448.78
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,544.35,388.4
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,496.62,355.81
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,449.41,322.88
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,484.75,347.63
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,519.06,370.84
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,646.91,461.51
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,763.76,540.77
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,745.73,529.23
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,726.6,518.23
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,671.16,480.19
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,618.1,443.59
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,619.44,447.45
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,613.15,445.43
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,543.74,396.24
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,482.52,352.62
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,466.56,342.38
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,450.74,331.36
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,364.9,269.47
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,289.61,215.04
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,164.17,122.28
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,36.72,23.78
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,57.52,40.62
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,78.34,57.35
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,69.13,50.28
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,59.92,43.16
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,50.72,35.91
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,41.52,28.52
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,32.82,22.69
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,24.12,15.11
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,16.88,8.66
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.64,2.1
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,27.5,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,97.08,56.63
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,163.04,119.15
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,223.04,169.96
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,289.71,224.77
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,348.41,272.11
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,411.79,321.26
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,467.67,362.95
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,525.97,404.82
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,578.1,440.84
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,631.43,476.24
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,675.68,503.32
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,722.07,531.26
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,764.17,555.72
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,805.46,579.22
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,839.48,595.93
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,866.49,607.9
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,896.44,622.45
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,924.53,635.61
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,944.32,644.7
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,961.49,652.34
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,973.45,658.05
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,982.55,662.27
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,986.78,665.14
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,988.04,666.47
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,984.36,665.05
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,977.74,662.07
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,966.31,655.3
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,952.07,647.03
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,932.07,635.12
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,909.64,621.82
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,885.05,608.42
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,858.12,593.49
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,826.52,575.53
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,792.99,556.18
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,756.0,533.74
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,717.48,510.11
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,676.02,483.85
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,633.61,455.49
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,588.35,424.85
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,542.71,392.97
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,490.72,354.97
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,442.45,318.46
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,393.44,280.39
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,345.6,242.21
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,296.45,202.58
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,246.24,161.77
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,199.04,123.93
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,155.06,89.93
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,112.51,60.4
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,74.56,39.31
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,41.95,29.86
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,38.22,26.65
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,31.88,20.98
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,25.09,14.26
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,12.41,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,26.68,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,93.81,52.95
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,157.58,115.08
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,214.8,164.02
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,282.02,219.7
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,339.72,266.21
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,401.82,314.25
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,457.13,355.96
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,514.86,397.92
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,566.65,433.68
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,619.56,469.02
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,665.92,497.42
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,712.16,524.5
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,750.61,545.53
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,790.87,567.12
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,825.02,584.95
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,857.49,601.42
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,885.53,614.87
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,911.47,626.89
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,924.96,633.61
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,941.46,642.38
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,953.41,647.15
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,962.62,650.43
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,967.07,654.46
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,968.67,656.95
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,964.99,655.98
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,958.5,653.29
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,896.96,617.67
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,829.04,571.27
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,814.95,565.38
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,799.54,557.75
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,824.1,579.76
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,838.03,590.56
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,773.9,548.38
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,716.38,506.92
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,711.17,509.52
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,696.8,504.9
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,632.77,458.83
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,579.66,420.03
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,555.49,404.74
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,521.98,381.52
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,444.35,323.93
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,386.15,280.94
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,363.87,263.54
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,331.47,236.21
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,278.4,196.03
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,239.7,167.79
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,201.83,138.57
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,166.14,111.68
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,130.45,86.11
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,97.03,64.59
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,61.41,46.16
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,46.64,33.67
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,36.75,24.93
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.33,15.04
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.26,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,25.53,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,93.36,50.49
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,159.11,115.57
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,217.22,165.44
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,285.44,222.33
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,344.28,270.82
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,407.64,321.31
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,463.76,364.55
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,522.32,408.19
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,573.72,444.36
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,626.17,480.1
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,672.61,509.64
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,716.24,536.2
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,756.23,559.99
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,795.09,582.54
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,828.86,601.55
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,860.92,619.01
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,760.9,547.25
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,630.16,450.68
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,735.34,523.13
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,842.04,591.51
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,906.12,631.81
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,959.36,659.73
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,963.24,658.93
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,964.32,657.12
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,811.47,558.23
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,643.78,442.08
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,505.74,352.23
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,374.47,263.01
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,493.63,344.72
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,609.31,418.21
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,640.11,437.6
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,666.37,454.77
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,619.99,423.99
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,574.52,394.44
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,646.29,449.95
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,699.47,490.46
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,657.86,462.97
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,615.68,435.61
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,571.61,405.68
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,527.34,374.81
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,479.84,341.25
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,430.22,305.24
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,381.8,269.23
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,334.87,233.22
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,272.45,188.76
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,231.59,162.26
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,195.55,135.33
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,161.18,109.93
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,127.98,86.52
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,97.51,66.69
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,71.42,54.21
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,57.04,42.13
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,44.72,31.34
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,28.84,16.79
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,14.88,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,20.79,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,87.35,45.03
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,153.23,111.44
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,211.23,161.46
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,279.59,218.66
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,339.88,268.33
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,405.15,320.19
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,461.57,363.23
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,520.58,406.66
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,573.57,444.23
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,627.84,481.53
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,675.4,511.94
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,720.4,539.78
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,762.4,564.95
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,803.47,588.96
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,838.69,609.87
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,872.18,629.46
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,900.91,645.03
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,921.98,655.65
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,941.81,666.88
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,959.08,676.55
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,971.27,681.78
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,980.64,685.36
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,985.13,686.83
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,986.71,686.65
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,982.95,682.59
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,976.31,676.95
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,964.91,669.91
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,950.78,661.33
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,933.8,651.07
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,914.08,639.19
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,888.5,623.68
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,860.62,606.74
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,828.59,587.1
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,794.69,566.17
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,757.31,542.84
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,718.43,518.31
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,676.55,490.51
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,633.72,460.99
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,585.68,427.8
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,539.77,395.02
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,450.81,329.43
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,388.35,283.33
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,373.86,270.83
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,344.5,243.88
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,295.51,203.47
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,245.25,162.03
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,197.63,123.63
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,153.36,89.4
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,110.69,60.03
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,72.76,39.54
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,43.58,31.37
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,39.5,27.81
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,32.25,21.31
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,23.96,13.09
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,12.08,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,22.07,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,87.43,42.5
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,153.51,111.02
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,212.12,161.29
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,281.0,218.05
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,340.33,265.56
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,404.35,314.2
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,460.16,355.03
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,518.47,395.93
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,570.74,431.37
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,624.04,466.31
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,671.27,495.43
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,715.8,521.82
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,756.48,545.9
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,796.0,568.92
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,700.85,502.47
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,572.09,409.93
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,635.36,452.96
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,690.5,488.02
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,819.34,575.82
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,944.82,652.61
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,813.09,564.99
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,659.36,458.7
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,569.9,399.81
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,474.63,334.74
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,399.21,283.53
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,321.43,229.34
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,456.35,324.0
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,587.16,410.58
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,753.36,528.33
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,897.87,622.08
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,704.9,494.74
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,524.37,367.77
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,509.54,359.35
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,492.28,347.94
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,450.29,319.39
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,408.27,290.69
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,480.63,343.92
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,539.92,385.83
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,542.49,390.54
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,530.69,384.06
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,482.58,348.62
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,432.49,311.12
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,383.91,274.27
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,336.89,237.5
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,289.0,199.05
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,243.8,162.43
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,198.48,126.67
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,156.84,95.14
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,116.25,67.6
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,80.58,48.14
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,53.49,39.53
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,46.85,33.81
