Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,36.53,24.65
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,25.65,14.08
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,12.94,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,14.09,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,75.24,33.26
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,137.15,98.51
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,194.17,147.4
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,258.92,201.52
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,316.77,249.38
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,382.98,302.29
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,438.8,345.56
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,497.24,389.45
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,528.94,410.69
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,553.94,426.45
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,626.17,477.52
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,698.03,525.47
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,686.57,512.88
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,662.08,490.8
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,688.66,506.07
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,713.23,519.25
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,766.87,553.26
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,820.68,586.3
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,885.28,628.59
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,939.53,659.94
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,890.35,624.9
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,822.81,573.46
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,901.28,628.33
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,968.72,666.88
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,965.07,661.37
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,958.58,655.13
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,947.37,647.55
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,933.47,638.49
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,914.74,625.36
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,893.6,610.93
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,868.71,595.58
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,841.61,578.93
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,810.29,560.44
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,777.1,540.69
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,740.33,517.88
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,702.16,493.9
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,658.85,465.61
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,616.24,437.08
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,519.96,369.97
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,446.89,318.31
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,446.94,319.45
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,430.75,306.12
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,379.19,267.32
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,332.03,230.78
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,283.59,192.58
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,238.57,156.76
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,193.45,121.51
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,151.98,90.48
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,112.14,64.08
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,77.84,46.22
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,51.63,37.78
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,44.53,31.7
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,34.55,22.89
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.04,12.6
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,65.87,25.68
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,138.55,99.06
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,195.23,147.73
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,259.8,201.4
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,320.17,250.04
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,383.81,299.18
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,439.53,340.67
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,497.88,382.4
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,550.69,418.89
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,604.88,455.11
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,651.36,484.91
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,697.82,513.33
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,736.91,536.77
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,777.97,561.2
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,812.6,581.72
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,845.64,601.09
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,875.82,617.27
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,898.85,628.87
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,918.5,637.68
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,935.62,644.9
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,948.13,649.33
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,957.9,652.18
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,962.39,653.31
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,964.03,652.89
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,960.38,650.37
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,953.89,646.35
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,876.68,598.25
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,793.66,540.45
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,776.13,529.43
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,757.61,517.05
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,699.44,478.43
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,644.15,441.62
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,606.36,417.65
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,568.74,393.39
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,583.98,406.39
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,595.99,416.46
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,612.45,432.24
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,612.89,436.11
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,499.27,355.62
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,416.37,296.17
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,430.55,307.8
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,428.11,304.05
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,376.67,265.31
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,329.5,228.73
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,281.44,190.3
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,235.39,153.05
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,189.46,116.92
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,146.96,84.98
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,105.57,57.33
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,68.69,38.18
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,44.41,31.6
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,39.93,27.72
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,30.98,19.87
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,21.62,10.57
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,13.76,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,71.06,24.33
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,153.54,108.78
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,212.83,160.08
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,280.16,216.25
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,339.36,264.58
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,403.24,314.71
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,459.49,355.98
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,518.26,397.0
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,570.44,430.42
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,623.64,462.7
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,668.03,488.21
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,714.75,514.31
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,756.23,535.85
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,796.68,556.17
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,831.52,576.46
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,864.62,595.68
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,887.41,607.43
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,913.42,621.24
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,933.34,632.66
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,950.68,642.73
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,963.37,648.86
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,973.24,653.48
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,977.31,655.16
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,978.45,655.32
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,975.21,652.77
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,969.06,648.67
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,846.72,573.63
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,719.55,487.62
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,735.82,500.46
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,749.31,509.9
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,764.54,520.39
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,776.03,528.45
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,753.35,515.52
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,728.76,501.51
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,696.5,481.76
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,662.72,460.74
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,602.81,421.37
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,546.49,383.89
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,505.46,357.04
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,469.58,332.94
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,426.62,303.01
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,385.1,273.58
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,349.41,247.97
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,312.29,220.38
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,272.24,189.77
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,232.51,159.0
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,194.04,124.61
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,146.71,83.43
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,105.1,56.31
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,68.64,38.31
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,45.02,31.95
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,40.1,27.72
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.45,20.07
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.5,10.86
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,60.11,16.44
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,126.19,88.57
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,182.42,136.35
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,246.29,188.93
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,304.69,236.44
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,368.69,286.9
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,424.4,328.76
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,486.81,373.87
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,540.55,411.51
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,595.94,449.17
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,643.56,480.84
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,691.3,511.32
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,733.63,537.17
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,775.34,562.23
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,807.1,581.64
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,840.56,602.14
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,868.77,618.37
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,894.99,633.31
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,915.86,645.2
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,934.28,655.63
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,946.63,661.51
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,956.3,665.84
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,847.49,593.66
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,727.48,508.13
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,746.97,521.34
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,765.02,532.49
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,851.87,596.01
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,924.04,643.25
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,906.46,630.84
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,883.28,615.79
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,858.01,600.34
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,830.68,583.57
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,799.39,564.21
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,766.26,543.57
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,729.12,521.26
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,690.75,496.78
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,599.89,431.24
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,528.78,378.79
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,475.32,341.59
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,425.86,306.7
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,433.5,312.87
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,421.03,301.82
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,322.07,230.71
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,257.31,186.74
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,257.08,180.7
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,230.75,151.57
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,188.19,118.87
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,150.73,91.73
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,111.64,66.06
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,77.65,48.38
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,54.99,40.38
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,46.36,33.01
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,35.17,23.15
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,24.92,12.37
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,14.74,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,57.81,11.53
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,122.4,85.51
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,178.0,133.22
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,241.3,185.71
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,298.63,232.65
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,361.03,282.0
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,416.11,324.0
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,477.87,369.21
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,446.14,341.45
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,395.57,299.71
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,506.33,380.66
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,619.08,458.16
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,654.0,476.49
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,687.14,493.61
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,756.65,537.17
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,825.38,575.66
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,854.9,588.76
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,886.52,603.25
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,906.45,612.7
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,923.93,620.85
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,935.91,625.54
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,945.19,628.8
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,944.07,629.51
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,945.6,632.03
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,942.42,630.54
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,936.51,627.52
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,840.46,568.41
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,738.67,499.71
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,811.11,554.36
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,870.34,594.76
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,648.58,451.3
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,442.55,307.69
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,560.91,392.95
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,667.5,465.28
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,551.22,385.68
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,449.82,315.66
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,471.09,332.5
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,489.51,346.12
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,506.99,361.74
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,508.32,364.29
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,456.75,326.45
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,410.94,292.5
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,349.47,248.3
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,303.24,215.52
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,266.51,187.01
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,228.7,157.14
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,190.58,128.52
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,155.02,102.64
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,120.55,79.44
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,89.68,61.08
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,67.91,50.7
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,54.1,39.0
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,38.61,25.65
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,23.86,11.09
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,13.27,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,21.85,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,47.73,30.7
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,87.06,63.52
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,123.27,93.54
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,160.99,124.4
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,200.7,156.17
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,237.52,184.81
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,274.87,213.14
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,251.78,193.3
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,231.6,175.48
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,249.18,187.67
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,266.47,199.27
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,237.95,176.32
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,217.45,159.56
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,424.12,312.38
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,631.61,453.84
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,752.29,533.49
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,871.85,605.37
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,892.11,614.38
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,910.02,623.16
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,922.7,627.53
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,932.72,630.4
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,936.99,633.21
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,938.56,634.61
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,848.8,578.74
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,752.04,513.65
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,774.96,531.12
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,797.15,546.74
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,834.32,576.35
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,863.82,598.21
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,839.41,583.04
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,813.07,567.21
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,755.48,530.17
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,701.13,493.45
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,670.86,473.06
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,640.73,452.39
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,401.08,288.83
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,186.51,133.58
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,188.21,135.96
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,189.79,137.64
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,308.08,225.03
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,410.79,294.6
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,323.51,231.81
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,257.26,186.7
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,212.91,155.07
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,168.85,123.64
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,146.67,107.58
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,129.18,94.9
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,108.22,79.27
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,88.12,64.07
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,69.44,52.15
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,51.31,36.85
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,34.61,22.48
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,17.37,6.27
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,8.85,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,62.7,1.29
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,137.04,94.55
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,196.89,146.4
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,264.58,202.29
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,324.66,250.87
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,389.99,301.73
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,445.47,343.84
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,503.59,386.4
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,556.05,422.66
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,609.79,458.55
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,654.55,486.9
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,701.48,516.06
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,743.62,541.47
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,784.82,565.89
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,819.09,587.21
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,851.62,607.3
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,874.86,621.33
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,901.23,637.35
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,920.77,649.83
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,937.71,660.78
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,861.34,609.71
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,760.37,535.72
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,748.41,527.69
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,734.98,518.07
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,760.34,535.62
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,784.08,551.75
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,865.51,612.95
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,931.68,656.31
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,797.75,567.2
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,666.63,471.48
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,596.38,423.74
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,529.91,377.43
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,437.72,313.58
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,348.7,250.61
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,535.09,393.08
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,697.75,510.77
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,434.08,320.67
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,219.25,158.37
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,315.92,231.12
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,406.87,297.3
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,383.89,280.42
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,358.81,261.84
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,348.94,251.98
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,323.34,226.4
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,274.28,185.6
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,224.47,144.42
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,177.98,107.22
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,134.95,74.91
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,92.7,47.63
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,55.16,30.34
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,38.18,26.3
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,34.27,22.8
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,27.24,16.45
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,19.41,7.18
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,12.29,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,58.91,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,129.3,88.7
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,187.18,139.84
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,256.38,197.88
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,314.38,246.11
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,377.41,296.82
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,432.74,340.06
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,490.79,383.95
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,543.03,422.46
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,596.67,460.99
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,640.66,491.16
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,686.92,522.18
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,654.04,494.57
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,599.15,449.64
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,634.7,472.7
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,669.4,494.13
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,786.55,578.04
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,890.12,643.34
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,911.13,653.95
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,929.56,663.58
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,942.25,668.75
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,952.16,672.25
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,957.81,672.59
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,960.51,671.17
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,770.8,545.58
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,563.43,396.74
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,653.1,460.28
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,737.36,516.37
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,638.78,447.81
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,544.92,382.64
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,590.8,415.4
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,632.2,443.6
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,712.27,504.53
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,773.77,548.07
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,736.85,524.3
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,698.36,500.26
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,562.23,403.84
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,457.69,327.3
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,498.29,360.1
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,520.78,376.38
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,468.62,337.25
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,420.82,300.62
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,371.08,261.95
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,322.74,223.4
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,270.65,181.56
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,224.73,144.4
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,178.2,107.96
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,135.32,76.38
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,94.84,51.17
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,60.31,36.12
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,44.54,31.72
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,38.73,26.61
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,29.35,18.23
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,19.46,6.73
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,12.29,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,54.98,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,120.72,82.02
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,177.61,131.94
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,243.12,186.15
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,303.91,235.8
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,368.51,286.87
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,424.3,329.41
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,482.89,372.44
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,534.77,408.63
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,587.94,444.5
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,634.7,475.09
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,681.53,504.0
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,608.57,447.74
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,504.33,368.8
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,482.79,351.77
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,448.87,325.5
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,546.3,393.4
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,645.67,459.36
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,664.68,470.92
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,683.34,482.93
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,818.21,576.52
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,937.65,650.49
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,941.97,651.9
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,943.49,652.99
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,940.3,651.32
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,934.31,648.07
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,923.19,641.76
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,909.43,633.91
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,891.3,622.09
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,870.74,608.83
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,846.51,594.05
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,820.1,577.89
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,789.15,559.19
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,756.01,538.92
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,718.68,516.42
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,680.03,491.89
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,638.94,463.86
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,597.04,434.57
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,552.11,402.22
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,507.08,368.98
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,459.59,333.16
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,409.79,294.84
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,350.74,250.68
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,305.36,217.38
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,266.71,185.24
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,223.49,148.69
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,179.76,114.6
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,138.84,84.34
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,99.91,58.2
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,61.95,38.72
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,47.3,34.09
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,40.41,28.08
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,30.24,18.96
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,19.52,6.08
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,12.29,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,49.2,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,107.85,72.81
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,163.14,121.61
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,226.56,174.37
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,216.78,168.73
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,197.73,153.9
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,326.8,255.92
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,462.33,358.45
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,514.88,395.64
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,568.86,433.35
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,497.28,376.21
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,394.91,296.36
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,570.8,427.32
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,750.02,549.55
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,785.56,567.27
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,819.69,585.07
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,852.08,602.02
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,886.56,619.96
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,901.71,626.99
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,919.67,635.97
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,931.66,639.99
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,940.88,642.43
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,795.22,550.13
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,627.87,435.04
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,668.95,464.2
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,712.31,492.37
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,684.69,474.54
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,660.57,459.35
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,775.6,543.95
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,873.12,609.72
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,847.49,593.52
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,819.73,577.17
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,787.95,558.58
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,754.62,538.72
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,717.37,515.21
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,678.89,489.35
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,520.75,376.98
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,398.02,286.66
