Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,459.47,335.33
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,501.31,366.0
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,413.02,300.59
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,352.68,256.71
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,322.52,234.35
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,292.98,211.2
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,262.82,183.96
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,223.62,147.92
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,180.61,114.59
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,140.67,85.6
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,102.14,61.51
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,69.23,46.28
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,54.45,40.21
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,45.35,32.29
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,34.39,22.35
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,20.11,5.54
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,11.8,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,27.78,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,61.58,39.43
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,108.58,80.25
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,153.59,118.26
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,197.79,155.02
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,245.24,193.5
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,194.3,152.46
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,128.59,98.25
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,154.62,118.59
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,181.06,138.66
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,207.31,158.17
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,233.8,177.51
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,337.46,255.0
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,445.48,331.91
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,383.61,283.93
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,328.05,241.13
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,316.99,232.19
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,298.4,217.72
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,359.02,260.49
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,411.98,296.46
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,576.64,410.27
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,740.8,515.7
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,802.13,553.33
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,867.06,593.19
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,862.74,587.85
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,856.58,582.4
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,846.12,576.71
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,834.09,570.1
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,821.57,563.48
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,807.46,555.82
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,784.62,542.69
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,760.52,528.67
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,751.5,527.26
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,735.88,521.05
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,699.11,498.04
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,661.48,474.14
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,609.59,437.9
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,563.26,405.09
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,507.57,366.47
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,460.76,333.51
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,436.51,315.99
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,403.64,290.37
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,336.48,241.28
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,287.76,206.8
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,257.73,181.92
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,216.88,147.73
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,177.45,118.08
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,146.34,96.14
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,105.78,67.56
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,69.33,47.48
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,55.37,41.05
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.46,32.35
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.99,21.92
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,19.3,3.95
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,35.43,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,93.65,61.17
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,155.86,115.38
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,220.06,168.16
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,230.86,178.47
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,244.3,189.29
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,277.12,214.69
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,308.81,238.21
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,363.36,278.7
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,420.46,319.9
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,458.51,345.54
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,495.96,370.33
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,519.6,384.83
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,541.07,397.72
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,571.68,417.73
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,601.33,436.83
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,515.66,374.29
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,425.74,308.3
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,466.03,336.44
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,506.2,363.21
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,559.61,398.33
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,604.74,427.24
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,639.27,449.09
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,672.97,470.06
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,574.49,402.58
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,472.88,332.76
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,563.52,396.48
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,647.11,452.44
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,747.01,523.45
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,833.53,583.77
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,809.13,570.6
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,783.17,557.25
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,596.99,431.18
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,432.04,313.08
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,520.53,381.26
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,597.54,437.96
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,387.96,288.42
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,201.03,148.91
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,194.56,145.13
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,188.15,140.87
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,149.84,111.92
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,111.74,82.77
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,88.06,64.64
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,63.82,45.73
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,35.74,23.34
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.72,0.64
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.75,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.79,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.82,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.85,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.89,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.93,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.96,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.93,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.71,0.04
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.95,6.49
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,22.19,12.72
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,31.37,20.47
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,40.56,28.1
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,61.37,45.27
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,82.86,62.75
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,86.03,64.97
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,89.3,67.25
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,102.72,77.62
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,116.12,87.84
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,115.42,86.81
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,114.81,85.89
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,107.3,79.76
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,99.89,73.75
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,134.28,100.35
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,168.83,126.62
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,195.9,147.16
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,222.99,167.55
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,202.53,151.46
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,182.22,135.63
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,225.34,168.17
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,268.32,200.11
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,258.55,192.65
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,248.81,185.36
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,304.66,226.87
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,359.92,267.24
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,417.46,309.34
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,471.08,348.11
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,440.19,326.31
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,409.98,305.15
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,337.98,252.61
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,268.9,201.46
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,287.19,215.56
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,304.85,228.95
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,301.87,226.99
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,294.5,221.84
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,184.59,138.85
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,69.69,49.74
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,143.26,107.73
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,212.93,161.65
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,168.2,127.63
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,124.18,93.89
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,70.59,51.53
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,15.44,6.99
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,13.51,5.47
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,11.57,3.93
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,9.16,1.94
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.75,0.2
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,5.3,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.85,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.41,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.49,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,36.3,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,102.15,65.96
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,159.85,120.1
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,227.25,177.96
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,287.1,229.11
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,356.86,286.85
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,231.4,186.69
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,66.7,49.39
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,77.41,57.99
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,88.3,66.46
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,101.21,76.43
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,114.11,86.25
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,206.67,158.64
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,310.51,236.71
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,260.91,197.93
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,206.01,155.33
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,256.07,192.85
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,306.34,229.48
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,337.26,251.13
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,360.28,266.84
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,412.05,303.36
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,463.43,338.73
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,453.74,330.98
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,443.95,323.53
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,586.0,425.79
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,723.28,519.95
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,599.22,432.61
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,479.12,347.19
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,543.34,393.18
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,602.12,433.46
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,546.46,394.28
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,493.56,357.25
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,375.68,274.42
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,262.22,192.38
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,324.06,238.34
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,384.28,281.75
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,337.37,247.96
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,291.99,215.34
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,303.06,224.52
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,312.14,231.93
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,212.17,158.03
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,115.48,84.92
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,145.23,108.49
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,173.15,130.43
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,158.89,119.72
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,144.64,109.04
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,125.96,95.09
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,107.82,81.35
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,86.72,57.89
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,48.52,35.73
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,43.13,31.11
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,36.87,25.47
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,26.54,15.82
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,15.66,0.0
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,9.83,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,41.3,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,112.4,70.76
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,174.13,129.94
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,244.09,189.96
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,140.55,110.67
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,8.68,1.57
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,37.66,25.7
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,66.7,49.55
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,73.49,54.79
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,80.28,59.97
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,93.66,70.52
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,107.07,80.98
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,148.14,113.14
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,189.55,144.91
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,187.24,142.64
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,185.03,140.59
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,257.36,195.73
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,338.49,255.88
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,413.29,311.13
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,488.19,365.31
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,584.89,434.83
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,673.81,496.9
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,537.59,397.96
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,396.15,293.6
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,298.36,222.03
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,200.01,148.41
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,200.6,149.07
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,201.12,149.47
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,470.01,351.23
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,723.1,526.05
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,609.25,443.49
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,502.67,366.66
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,548.14,401.12
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,586.95,429.45
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,511.8,375.46
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,442.72,325.72
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,484.91,358.01
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,522.04,384.64
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,512.33,379.06
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,488.05,361.58
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,430.37,317.32
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,382.41,280.39
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,303.07,222.57
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,242.53,180.32
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,183.7,137.11
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,129.68,97.55
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,112.74,84.82
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,95.87,71.83
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,79.1,58.65
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,62.48,47.73
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,47.37,34.74
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,31.87,21.22
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,19.78,10.25
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,7.71,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.93,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,31.15,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,82.5,49.56
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,146.91,108.47
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,212.12,163.14
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,271.33,212.52
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,336.88,265.61
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,393.46,310.21
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,457.26,358.7
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,434.07,338.62
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,392.84,304.5
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,448.16,345.1
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,505.62,385.71
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,592.69,448.13
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,676.6,506.54
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,717.17,530.84
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,756.7,554.14
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,821.63,595.78
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,881.73,630.96
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,902.61,641.88
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,920.99,651.62
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,934.58,657.76
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,940.37,659.17
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,944.54,661.1
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,945.84,661.39
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,943.23,658.78
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,937.75,654.53
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,926.24,647.34
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,912.0,638.61
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,892.87,627.52
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,871.26,614.88
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,845.06,598.77
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,816.66,581.25
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,784.87,561.93
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,751.16,541.19
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,712.83,516.77
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,671.55,488.93
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,629.03,459.37
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,585.77,428.6
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,539.4,394.68
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,492.97,359.91
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,444.65,323.09
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,397.03,285.8
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,344.93,244.84
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,297.36,206.34
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,240.48,165.09
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,205.09,142.7
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,167.69,114.16
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,131.84,87.98
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,90.54,57.12
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,48.69,35.52
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,42.56,30.23
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,35.46,23.85
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,25.06,14.07
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,14.11,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.98,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.93,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.82,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,7.71,0.64
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,11.09,3.48
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,14.46,6.28
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,83.67,63.11
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,165.32,128.61
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,273.96,215.36
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,392.29,306.58
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,348.12,269.99
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,296.4,227.64
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,309.24,236.14
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,321.53,243.89
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,268.49,202.56
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,209.94,157.08
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,275.8,206.15
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,350.58,260.11
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,322.69,238.82
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,288.68,213.45
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,285.27,210.79
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,281.88,208.08
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,207.1,152.54
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,133.15,96.84
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,228.15,168.36
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,322.89,237.44
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,447.31,327.11
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,567.7,410.57
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,511.7,369.84
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,459.35,332.41
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,574.92,417.75
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,680.37,492.75
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,631.76,458.08
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,585.38,425.77
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,539.0,393.44
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,492.96,361.04
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,408.52,300.98
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,333.08,246.4
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,365.71,272.15
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,394.34,293.73
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,393.23,292.62
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,377.25,278.62
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,330.28,242.19
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,287.09,208.41
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,244.45,175.2
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,202.94,143.58
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,166.88,116.28
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,133.92,92.64
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,101.27,71.08
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,74.97,58.27
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,63.09,47.94
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,46.55,33.38
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,29.95,17.9
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,9.34,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,18.34,6.41
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,40.35,26.65
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,61.99,45.07
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,88.77,67.4
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,121.32,94.08
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,159.8,125.3
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,199.67,157.01
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,207.32,161.89
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,213.63,165.54
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,309.99,240.59
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,403.02,310.43
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,370.98,283.14
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,326.2,247.09
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,319.17,240.63
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,311.67,233.67
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,314.94,235.02
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,310.27,230.57
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,321.93,238.56
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,333.51,246.36
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,380.19,279.01
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,419.16,305.45
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,319.35,233.93
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,218.1,160.21
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,226.61,166.47
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,235.03,172.19
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,375.26,273.47
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,510.41,365.82
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,476.64,341.45
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,443.57,318.79
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,521.47,374.75
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,593.66,424.73
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,614.89,440.8
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,632.05,454.31
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,520.84,376.98
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,419.77,305.45
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,332.31,244.16
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,251.38,185.68
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,196.91,146.16
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,143.04,105.99
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,146.95,109.43
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,150.7,112.66
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,135.52,101.49
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,120.38,90.24
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,77.85,56.94
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,33.8,21.78
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,28.96,18.0
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,24.12,14.15
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,19.77,10.63
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,15.43,7.66
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,11.08,3.86
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,6.74,0.03
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.85,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.98,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.49,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,37.11,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,100.66,54.72
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,165.27,121.05
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,236.27,181.31
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,297.66,233.28
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,365.42,288.75
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,250.81,199.62
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,90.32,68.06
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,142.93,110.37
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,203.86,157.86
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,208.16,160.09
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,219.24,167.64
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,302.07,230.61
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,379.44,287.53
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,386.0,290.86
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,391.68,293.88
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,422.35,315.08
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,452.89,335.8
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,376.84,279.66
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,294.61,218.54
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,398.41,294.33
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,495.38,362.24
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,442.42,323.52
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,389.92,285.5
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,399.48,291.91
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,408.74,297.85
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,584.6,426.14
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,752.42,542.11
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,509.5,372.04
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,272.24,198.44
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,463.23,339.94
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,641.63,464.55
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,456.64,333.76
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,282.38,206.67
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,380.87,280.18
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,470.98,344.95
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,433.49,318.04
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,397.4,292.47
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,413.33,305.76
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,417.02,309.15
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,234.15,174.3
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,59.96,41.59
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,187.16,135.73
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,288.35,202.32
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,240.29,161.86
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,195.17,124.76
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,150.87,90.62
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,110.96,63.14
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,72.2,42.0
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,47.66,34.97
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,41.71,29.71
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,34.97,23.5
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,24.92,13.26
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,35.85,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,97.38,49.7
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,162.69,118.27
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,234.28,178.96
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,295.2,230.34
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,362.22,285.06
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,419.25,330.27
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,479.44,376.25
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,532.65,415.75
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,585.26,453.73
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,632.03,485.19
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,678.66,515.42
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,602.15,455.61
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,489.74,367.7
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,587.27,439.5
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,689.78,511.28
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,609.24,449.36
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,521.24,382.46
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,674.94,494.39
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,832.62,602.4
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,835.6,600.5
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,836.02,598.44
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,841.56,601.16
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,845.04,602.56
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,834.16,593.91
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,821.6,584.34
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,761.08,542.01
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,704.32,502.03
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,463.85,337.19
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,230.09,167.45
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,239.52,175.06
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,248.81,181.87
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,282.89,206.78
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,316.2,230.84
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,391.44,286.03
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,459.85,335.0
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,478.01,349.12
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,485.47,355.44
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,451.61,331.87
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,417.5,307.8
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,402.04,296.04
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,375.64,274.01
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,326.23,235.75
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,282.07,201.57
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,237.21,165.75
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,194.71,132.04
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,154.87,101.67
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,117.71,75.43
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,82.47,54.48
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,59.03,44.54
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,51.57,37.96
