Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,39.05,26.82
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,25.31,13.12
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,30.87,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,85.29,40.12
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,149.01,107.88
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,218.6,166.84
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,283.4,221.1
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,353.52,278.23
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,339.16,267.39
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,306.2,240.65
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,386.98,303.54
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,485.19,376.75
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,529.81,407.27
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,574.19,437.15
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,582.66,439.26
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,577.35,431.99
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,626.83,466.42
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,685.98,506.21
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,709.38,519.2
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,730.97,531.15
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,752.0,543.96
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,771.36,555.63
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,755.0,541.18
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,743.08,529.91
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,850.23,607.46
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,941.74,664.24
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,832.24,590.32
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,710.77,501.6
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,815.4,580.29
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,904.01,637.7
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,883.53,622.7
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,860.5,607.35
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,728.16,519.26
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,607.87,431.59
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,682.95,491.33
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,739.31,532.97
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,673.35,486.4
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,619.19,446.26
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,543.1,392.71
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,473.6,343.27
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,487.09,356.28
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,483.05,353.69
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,430.62,313.3
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,382.38,275.01
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,332.52,234.9
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,284.15,195.1
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,235.7,154.86
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,186.68,114.86
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,140.55,79.57
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,98.37,51.22
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,58.96,31.92
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,39.37,27.79
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,34.67,23.61
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,29.68,18.91
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,20.12,8.76
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,12.78,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,34.58,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,92.97,39.95
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,160.41,115.43
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,232.37,176.26
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,295.33,229.19
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,365.09,285.99
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,421.74,330.71
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,481.46,376.03
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,532.9,413.68
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,588.0,452.61
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,635.49,483.91
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,682.81,514.25
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,724.42,540.08
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,760.36,561.72
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,794.66,582.74
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,827.16,602.4
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,714.61,522.7
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,564.03,410.04
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,747.48,545.58
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,917.87,656.52
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,930.03,660.85
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,939.29,665.06
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,943.23,666.86
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,944.11,666.9
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,940.47,663.46
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,933.75,658.23
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,839.8,597.41
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,739.88,524.48
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,638.3,454.05
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,540.32,384.52
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,607.06,433.21
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,666.76,475.13
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,710.11,510.97
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,738.62,533.98
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,700.62,510.11
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,661.09,484.2
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,617.57,453.36
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,573.43,421.37
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,524.19,384.93
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,477.61,349.4
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,428.49,311.15
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,380.42,272.78
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,330.62,232.86
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,282.44,193.41
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,230.92,151.26
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,185.68,114.65
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,140.44,80.52
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,99.42,53.49
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,60.99,35.12
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,43.98,31.52
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,38.14,26.36
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,31.24,20.02
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,20.2,8.16
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.81,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,30.85,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,83.87,31.45
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,149.44,107.23
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,221.15,168.15
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,282.97,220.52
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,351.17,276.66
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,408.17,322.49
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,468.41,369.27
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,522.13,408.87
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,577.39,448.24
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,625.39,481.41
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,671.22,511.2
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,712.64,537.55
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,753.01,562.77
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,787.47,584.79
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,820.23,605.56
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,848.66,622.11
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,869.92,633.84
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,889.9,645.75
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,907.28,656.01
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,763.19,554.97
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,591.64,426.78
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,654.85,472.59
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,722.41,519.2
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,671.18,482.26
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,624.96,449.06
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,670.21,481.92
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,714.92,513.44
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,717.91,516.31
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,718.67,517.91
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,697.48,503.33
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,675.61,488.37
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,707.5,516.28
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,726.64,533.67
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,576.7,423.8
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,453.08,330.28
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,472.89,346.39
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,481.56,353.34
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,484.6,356.96
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,471.46,346.66
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,361.89,265.3
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,289.44,213.09
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,293.82,212.16
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,277.29,191.02
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,229.31,151.39
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,184.07,114.76
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,140.17,81.89
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,100.63,56.22
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,62.28,37.71
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,46.06,33.25
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,39.03,27.06
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,31.35,20.02
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,19.87,7.15
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,9.83,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,33.23,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,89.8,28.47
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,157.17,112.21
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,228.82,173.37
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,289.85,225.09
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,357.25,280.34
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,414.88,326.33
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,475.7,373.04
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,528.37,412.13
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,580.46,449.63
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,628.22,481.48
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,675.87,511.77
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,716.72,536.6
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,756.51,560.22
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,786.42,576.77
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,819.36,595.13
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,847.16,609.83
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,872.68,622.92
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,892.03,633.86
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,908.71,643.22
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,920.73,648.44
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,929.84,651.97
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,934.05,654.54
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,935.26,655.41
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,820.93,581.49
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,695.18,491.44
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,803.65,573.51
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,896.1,634.82
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,876.6,622.59
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,854.43,609.65
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,764.7,550.28
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,682.02,489.38
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,638.06,459.57
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,596.18,430.55
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,633.48,462.6
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,654.69,481.46
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,437.71,324.23
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,268.99,196.98
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,380.81,283.38
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,474.26,349.47
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,279.69,205.96
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,145.92,107.57
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,219.22,159.63
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,272.98,192.07
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,230.47,154.47
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,179.88,110.42
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,133.62,75.64
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,90.41,47.31
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,51.61,30.01
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,38.32,26.87
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,32.66,21.84
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,26.6,16.16
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,17.87,4.95
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,32.57,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,87.84,21.13
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,155.73,109.83
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,227.47,170.58
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,288.82,221.77
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,356.59,276.24
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,413.68,320.73
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,473.95,365.76
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,526.66,403.92
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,578.75,440.46
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,625.94,470.69
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,673.02,499.31
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,714.03,523.66
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,753.85,546.79
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,788.44,568.67
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,816.45,586.28
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,841.88,601.76
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,864.69,615.53
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,884.57,628.07
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,901.85,639.05
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,797.19,568.39
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,672.18,477.15
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,807.31,575.93
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,927.9,653.44
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,775.93,551.85
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,611.05,433.43
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,425.04,306.77
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,238.67,172.99
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,471.21,343.02
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,690.9,491.5
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,654.25,464.61
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,618.43,440.13
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,596.05,426.31
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,572.04,411.09
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,616.59,446.69
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,643.71,468.41
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,600.9,437.58
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,557.28,406.05
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,511.32,372.65
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,465.38,338.33
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,416.83,300.77
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,369.08,262.89
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,317.06,221.14
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,269.92,182.48
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,221.75,143.35
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,176.4,107.28
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,132.17,74.99
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,92.4,50.26
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,55.27,34.5
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,44.82,32.03
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,37.28,25.41
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.11,17.92
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.65,1.93
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,25.96,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,70.93,9.94
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,137.54,97.02
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,208.77,157.94
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,271.01,210.3
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,340.06,266.66
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,397.94,313.02
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,459.28,360.36
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,513.19,400.69
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,568.8,441.03
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,616.89,474.15
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,662.92,503.75
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,704.81,529.78
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,745.83,554.67
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,781.27,576.82
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,815.01,597.68
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,840.09,611.45
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,868.36,627.28
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,888.66,639.1
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,906.27,649.29
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,832.82,598.53
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,735.08,525.19
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,840.62,603.34
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,930.54,660.9
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,840.48,599.3
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,738.33,523.25
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,823.32,588.48
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,892.73,634.48
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,874.15,622.07
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,852.76,608.65
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,826.49,592.1
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,797.8,573.97
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,708.25,512.75
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,630.07,454.53
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,533.1,385.86
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,447.08,323.78
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,456.99,332.37
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,457.69,333.54
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,473.18,346.42
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,469.83,342.81
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,420.25,303.61
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,367.2,261.24
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,316.97,220.52
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,268.27,180.27
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,219.03,139.59
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,172.84,102.45
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,124.02,66.58
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,82.41,41.16
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,44.03,31.59
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,37.08,25.66
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,31.79,20.93
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,26.16,15.51
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,12.74,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,26.25,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,71.11,2.22
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,138.76,97.18
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,211.21,159.32
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,272.59,211.41
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,340.48,267.33
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,398.77,314.02
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,460.55,361.65
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,513.66,400.33
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,568.26,438.62
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,616.7,471.69
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,663.09,501.15
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,705.01,525.74
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,746.05,549.07
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,781.5,569.24
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,815.25,587.96
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,838.19,599.43
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,863.96,612.68
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,884.37,624.82
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,902.15,635.42
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,913.46,642.65
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,921.87,648.22
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,925.83,650.58
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,926.81,651.23
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,751.0,534.25
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,563.04,398.4
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,735.66,526.62
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,887.2,627.59
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,863.28,611.91
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,837.31,596.38
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,762.16,545.69
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,691.49,493.92
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,710.09,512.04
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,717.02,520.75
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,678.29,495.15
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,638.32,468.09
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,572.77,419.72
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,519.1,379.46
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,420.91,308.56
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,339.98,249.91
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,329.05,241.93
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,313.69,229.67
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,264.94,194.06
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,221.47,162.62
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,120.4,87.1
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,13.51,5.17
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,11.57,3.69
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,9.64,2.16
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,7.71,0.9
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,5.78,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.85,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.93,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.96,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.36,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,16.8,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,64.83,43.46
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,109.29,81.48
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,158.74,122.7
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,205.39,161.08
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,246.76,194.65
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,289.32,228.29
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,359.48,282.74
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,444.35,346.43
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,469.58,363.18
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,501.62,384.61
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,536.71,408.16
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,570.59,430.42
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,629.97,470.73
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,682.22,505.21
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,711.98,523.03
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,740.41,539.91
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,824.93,598.91
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,900.9,645.67
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,912.43,649.43
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,920.99,652.06
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,879.7,625.34
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,823.99,583.44
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,822.27,581.21
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,818.68,577.32
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,795.54,561.98
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,771.28,546.08
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,814.32,580.87
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,845.28,601.33
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,818.65,584.26
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,789.65,566.19
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,756.61,545.87
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,721.51,523.99
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,683.03,499.23
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,643.06,471.38
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,599.35,440.58
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,554.74,408.28
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,444.93,327.02
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,371.48,272.46
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,354.87,260.06
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,335.06,243.71
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,268.43,195.78
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,214.68,158.54
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,184.54,136.05
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,155.85,114.58
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,130.51,95.65
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,105.93,77.51
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,82.91,64.26
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,65.06,49.15
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,48.28,34.61
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,31.86,19.82
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,16.32,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,7.86,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,15.68,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,56.79,37.47
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,93.2,69.11
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,129.88,100.12
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,167.9,131.63
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,203.31,160.14
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,239.09,188.08
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,399.56,314.05
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,570.17,439.94
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,617.55,469.88
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,664.85,499.17
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,706.76,524.54
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,747.68,548.78
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,701.24,513.33
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,625.0,454.8
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,577.36,418.71
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,516.03,372.74
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,548.01,394.61
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,579.61,415.22
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,594.91,424.94
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,609.4,434.29
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,611.06,435.0
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,611.93,435.35
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,657.28,467.1
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,704.55,499.27
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,663.44,470.59
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,626.21,445.03
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,641.39,456.84
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,654.83,466.97
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,674.48,482.83
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,688.52,494.66
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,645.66,464.86
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,604.17,436.25
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,591.27,428.79
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,571.31,415.91
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,493.87,360.58
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,427.29,312.72
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,419.24,308.5
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,407.9,300.52
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,364.75,268.39
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,323.43,237.32
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,275.28,202.12
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,229.6,169.13
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,189.29,139.65
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,157.76,117.07
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,131.32,97.41
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,106.25,79.0
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,83.06,65.31
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,64.87,49.59
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,47.36,34.25
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,30.09,18.45
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,15.37,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,5.41,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,10.61,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,30.02,17.3
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,49.42,34.43
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,76.36,56.96
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,108.64,83.58
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,136.72,106.26
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,165.29,128.76
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,165.34,127.57
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,158.49,120.88
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,203.96,155.51
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,258.59,195.63
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,337.03,252.72
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,426.72,315.05
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,483.4,353.26
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,541.46,391.86
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,490.98,353.9
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,428.69,308.53
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,481.66,345.45
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,542.3,385.64
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,597.51,421.91
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,652.46,457.33
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,794.22,556.55
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,917.72,633.84
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,914.05,631.46
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,907.43,629.07
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,895.18,622.42
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,880.11,614.12
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,859.71,601.33
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,836.76,587.0
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,810.08,573.25
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,781.13,557.75
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,747.52,537.79
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,712.16,516.35
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,673.51,491.92
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,633.53,465.33
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,588.02,433.29
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,543.68,401.11
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,404.98,299.75
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,308.85,229.03
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,340.1,250.93
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,352.29,253.37
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,299.88,210.03
