Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,252.24,170.17
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,204.09,130.45
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,158.88,94.5
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,114.64,63.14
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,75.09,40.85
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,43.42,31.33
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,39.01,27.45
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,31.92,21.06
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,24.32,13.45
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.09,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,8.0,1.4,21.5,10.0,7.86,0.0
2016,8,21,6,0,95.0,16.0,1.6,22.0,20.0,53.83,0.0
2016,8,21,6,15,204.0,30.5,1.7,22.5,55.5,122.19,82.77
2016,8,21,6,30,313.0,45.0,1.8,23.0,91.0,190.54,143.19
2016,8,21,6,45,397.0,54.0,1.95,23.5,137.5,254.25,197.39
2016,8,21,7,0,481.0,63.0,2.1,24.0,184.0,324.18,255.47
2016,8,21,7,15,439.0,87.5,2.1,24.5,217.5,348.19,275.66
2016,8,21,7,30,397.0,112.0,2.1,25.0,251.0,370.4,292.89
2016,8,21,7,45,449.5,122.0,2.1,25.5,304.0,429.94,338.5
2016,8,21,8,0,502.0,132.0,2.1,26.0,357.0,492.78,385.03
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,571.99,443.33
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,651.25,498.62
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,695.09,526.2
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,738.34,553.1
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,684.2,511.93
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,607.29,451.56
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,633.19,469.18
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,658.87,485.74
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,694.16,509.28
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,728.11,531.7
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,827.61,604.06
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,911.24,657.09
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,914.64,658.76
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,915.02,659.29
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,910.78,656.0
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,903.54,650.82
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,891.65,643.35
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,876.85,634.07
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,856.35,621.39
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,833.27,606.99
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,806.15,589.34
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,776.69,570.09
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,648.68,478.12
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,539.98,394.78
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,499.13,366.14
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,459.99,338.19
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,511.68,380.63
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,543.08,405.09
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,442.33,328.9
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,376.54,279.44
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,342.21,253.6
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,310.5,228.91
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,213.73,157.99
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,133.31,99.87
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,118.14,88.44
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,103.01,76.8
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,87.51,64.84
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,72.09,52.7
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,42.82,30.81
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,31.36,20.96
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,26.2,16.24
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,20.7,10.33
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,13.27,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,7.37,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,70.82,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,159.08,108.6
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,238.82,181.81
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,302.84,237.72
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,373.77,297.31
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,431.56,345.24
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,495.09,395.71
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,550.07,437.09
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,606.21,477.81
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,655.85,511.36
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,700.77,540.06
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,743.7,566.63
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,785.39,591.7
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,770.86,578.69
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,736.67,551.15
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,824.91,610.22
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,908.71,661.63
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,928.89,672.11
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,946.11,681.34
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,957.36,685.47
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,965.44,687.72
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,968.43,688.89
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,968.14,688.19
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,963.13,684.69
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,954.84,679.29
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,941.08,669.97
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,924.19,658.83
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,903.09,644.46
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,879.11,628.36
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,850.53,610.06
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,819.36,590.11
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,784.16,567.99
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,746.77,544.28
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,705.55,517.37
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,662.65,487.02
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,616.94,454.39
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,570.19,420.12
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,520.71,383.18
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,470.81,344.81
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,418.72,303.48
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,367.15,261.37
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,314.26,217.75
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,258.44,171.31
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,206.46,128.02
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,157.27,88.81
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,109.18,55.28
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,65.49,32.71
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,33.57,23.19
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,30.77,20.66
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,25.56,15.84
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,20.0,9.58
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,12.78,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,64.79,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,151.91,102.54
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,230.53,175.6
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,294.35,231.7
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,365.05,291.5
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,424.13,339.42
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,484.47,386.1
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,539.18,425.51
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,595.01,463.78
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,643.61,496.92
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,691.98,528.37
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,729.4,550.5
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,769.92,574.4
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,805.69,595.54
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,839.52,615.04
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,867.18,629.54
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,892.32,642.3
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,784.18,567.73
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,646.32,466.32
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,725.77,521.77
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,811.93,577.47
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,689.42,491.33
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,566.24,404.25
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,664.94,473.59
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,758.8,535.1
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,629.22,445.49
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,502.04,356.82
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,375.17,270.49
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,250.62,182.06
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,472.65,345.34
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,678.12,483.38
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,664.98,473.15
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,648.84,463.2
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,656.05,471.14
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,652.04,470.2
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,606.74,438.37
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,560.51,405.44
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,452.82,328.77
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,377.83,275.32
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,277.83,204.19
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,195.1,144.98
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,200.88,149.43
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,205.91,152.37
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,178.35,131.47
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,151.45,111.17
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,124.81,91.43
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,99.07,72.85
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,77.76,60.34
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,59.81,44.92
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,42.57,29.77
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,25.46,13.03
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,13.27,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,37.79,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,119.81,78.9
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,192.28,145.32
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,256.12,199.7
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,326.69,257.81
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,362.17,287.18
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,393.11,311.7
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,434.03,342.36
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,473.46,370.68
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,564.86,437.97
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,660.09,504.71
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,702.18,530.21
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,740.7,553.13
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,737.18,547.92
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,718.86,531.19
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,745.42,545.67
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,769.65,557.79
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,747.09,538.47
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,713.11,512.34
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,719.96,514.33
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,725.01,514.72
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,687.27,487.24
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,643.13,456.0
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,676.27,477.41
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,702.78,493.44
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,678.32,475.89
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,653.58,458.73
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,640.7,450.07
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,627.16,440.85
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,614.84,432.76
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,601.48,423.95
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,550.85,389.94
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,501.91,357.03
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,521.76,373.6
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,536.37,385.35
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,491.93,354.46
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,449.6,325.19
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,414.02,301.27
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,378.45,276.56
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,355.56,259.15
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,321.81,232.3
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,267.25,192.46
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,223.95,162.12
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,191.0,137.3
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,159.78,114.07
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,126.37,84.46
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,78.02,49.74
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,56.13,42.34
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,48.01,35.17
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,35.67,24.1
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,22.67,10.33
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,14.25,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,13.76,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,86.8,54.76
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,164.03,123.01
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,223.75,173.67
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,290.92,229.14
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,348.55,276.17
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,413.61,327.36
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,468.22,368.35
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,524.77,409.42
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,574.2,443.92
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,624.09,477.59
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,666.34,504.73
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,707.93,529.87
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,743.78,550.01
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,778.21,568.59
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,812.92,586.74
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,844.92,602.48
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,864.73,610.02
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,881.91,615.73
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,893.03,618.45
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,901.18,619.39
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,904.11,619.51
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,904.08,618.03
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,898.68,612.26
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,890.35,604.97
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,877.88,597.55
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,862.62,588.58
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,840.01,574.1
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,816.58,559.26
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,788.89,542.97
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,759.07,525.34
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,725.4,505.2
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,690.17,483.06
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,651.26,457.13
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,611.19,430.01
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,530.47,373.75
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,469.25,330.53
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,423.0,299.64
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,379.39,269.8
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,363.92,256.86
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,331.71,228.82
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,282.91,190.82
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,236.41,154.21
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,189.82,117.98
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,146.94,86.29
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,105.23,59.55
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,69.03,42.47
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,50.45,36.65
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,43.34,30.47
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,32.52,20.87
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,21.11,8.02
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,13.27,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,36.9,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,116.89,72.02
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,190.41,140.76
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,254.15,195.11
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,325.63,254.19
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,384.69,301.75
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,447.54,350.37
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,502.52,391.53
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,559.33,432.65
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,605.67,465.49
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,654.25,497.89
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,696.85,524.51
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,738.5,549.98
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,773.87,571.78
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,802.79,588.99
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,828.06,602.42
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,850.63,613.92
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,870.94,625.12
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,888.6,634.57
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,899.91,639.09
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,908.26,641.84
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,912.08,642.67
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,912.89,641.72
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,907.5,636.2
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,899.13,629.0
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,806.88,568.05
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,710.05,498.21
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,773.58,545.68
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,822.6,577.94
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,795.83,560.33
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,766.93,542.06
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,732.41,520.12
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,696.23,496.26
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,656.52,470.11
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,615.61,442.53
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,571.46,411.44
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,526.99,379.33
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,479.4,344.05
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,429.12,306.04
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,380.07,268.14
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,332.58,230.54
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,282.98,191.26
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,235.73,153.5
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,188.64,116.72
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,145.76,85.21
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,103.99,58.9
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,67.54,42.44
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,51.41,37.28
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,44.32,31.08
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,32.67,20.76
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,20.38,6.26
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,22.99,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,95.79,56.93
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,161.59,119.07
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,221.21,169.66
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,288.01,224.9
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,346.36,271.57
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,409.09,319.76
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,465.29,361.04
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,520.2,399.87
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,569.5,434.42
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,619.28,468.39
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,660.88,495.01
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,701.56,520.11
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,737.37,542.26
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,771.77,563.21
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,797.14,577.24
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,820.04,589.63
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,840.52,601.18
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,858.63,611.22
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,868.22,615.11
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,875.0,617.37
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,727.13,515.52
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,568.82,402.28
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,662.93,468.81
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,752.26,528.34
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,724.05,507.97
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,698.45,490.19
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,697.0,490.75
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,693.29,489.58
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,634.16,449.67
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,579.23,412.32
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,625.99,449.09
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,660.68,475.97
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,616.11,445.32
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,572.9,415.66
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,494.71,359.69
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,424.79,309.3
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,363.88,266.25
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,310.02,227.92
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,161.42,118.36
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,10.62,2.73
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,26.08,15.08
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,41.54,27.48
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,36.21,23.34
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,30.89,19.16
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,25.57,15.03
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,20.26,10.8
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,15.43,7.45
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,10.6,3.27
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,6.26,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.93,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.98,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,29.94,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,107.26,62.48
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,182.85,136.14
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,247.59,192.18
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,320.4,253.4
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,380.49,303.1
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,444.53,354.1
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,501.27,397.21
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,560.1,440.34
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,607.49,474.34
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,657.31,508.21
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,700.48,535.19
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,742.76,560.98
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,778.74,582.8
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,812.91,603.14
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,836.71,616.3
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,862.9,631.07
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,882.53,642.7
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,899.4,652.61
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,911.13,657.95
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,919.85,661.45
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,923.17,662.93
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,923.37,662.56
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,918.19,657.55
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,909.92,650.73
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,896.75,641.83
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,880.61,631.15
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,859.08,617.44
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,834.88,602.04
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,806.85,584.12
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,776.44,564.6
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,741.27,541.8
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,704.24,517.4
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,663.96,489.01
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,622.28,459.03
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,577.01,425.81
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,528.18,389.31
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,471.91,346.94
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,418.05,305.84
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,356.25,258.73
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,305.67,220.77
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,275.56,192.39
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,228.33,148.43
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,179.46,109.14
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,134.45,75.58
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,90.24,48.21
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,51.39,38.02
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,42.36,30.37
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,37.9,26.32
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,27.6,16.87
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,17.24,1.04
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.85,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,63.9,34.1
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,117.95,86.81
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,166.46,128.71
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,219.09,173.19
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,266.58,212.55
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,316.87,252.94
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,322.88,255.84
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,314.2,246.77
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,478.53,375.58
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,648.31,501.4
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,691.42,528.45
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,733.74,555.4
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,769.24,576.92
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,802.96,597.0
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,826.98,610.34
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,853.68,625.46
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,873.15,636.58
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,889.88,645.97
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,901.43,651.19
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,910.0,654.61
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,912.3,655.42
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,911.51,654.43
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,906.29,649.44
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,897.99,642.64
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,884.0,633.6
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,867.09,622.81
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,645.79,470.69
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,433.36,312.73
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,415.6,301.22
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,398.06,288.95
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,472.86,344.22
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,538.52,391.31
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,529.63,385.45
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,517.04,377.09
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,473.19,345.66
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,431.42,315.57
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,355.64,261.3
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,289.72,214.02
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,280.84,207.25
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,271.07,198.77
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,232.29,170.02
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,196.34,143.48
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,166.76,120.86
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,137.93,99.08
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,109.66,78.91
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,82.78,64.31
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,65.61,49.76
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,48.4,34.86
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,33.96,21.71
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,17.22,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,8.85,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.85,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,84.38,43.82
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,160.46,118.57
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,220.93,170.59
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,291.5,229.19
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,350.74,277.38
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,414.05,326.9
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,357.19,280.95
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,286.8,222.89
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,452.0,352.31
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,625.16,480.75
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,667.49,507.94
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,708.99,534.66
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,741.96,555.39
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,776.03,576.7
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,803.31,592.38
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,828.34,606.47
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,848.9,618.42
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,866.89,628.71
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,877.87,633.2
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,885.96,635.93
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,889.0,636.35
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,889.12,635.01
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,883.32,629.22
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,874.65,621.79
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,861.6,612.97
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,845.83,602.53
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,741.66,529.77
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,642.53,456.47
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,642.8,458.37
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,639.92,457.27
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,665.85,479.35
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,678.1,491.02
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,638.41,462.91
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,597.47,433.83
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,539.71,391.47
