Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,491.44,355.5
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,448.47,324.43
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,403.64,290.86
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,360.74,256.48
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,312.72,216.71
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,262.83,176.39
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,215.22,137.76
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,167.98,100.63
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,124.52,69.24
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,82.58,44.75
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,47.23,34.32
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,42.12,29.91
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,36.1,24.47
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,25.38,14.54
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,14.07,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,8.85,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,75.89,35.72
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,157.66,114.6
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,219.05,166.59
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,290.88,225.34
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,349.81,272.55
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,412.86,321.21
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,468.05,362.32
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,525.28,403.53
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,574.54,437.6
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,624.17,470.91
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,666.53,497.58
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,705.67,521.2
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,741.44,541.66
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,775.6,560.67
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,805.59,576.64
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,833.66,591.16
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,853.18,602.79
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,870.04,612.91
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,876.4,615.35
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,884.39,619.01
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,887.77,621.14
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,888.19,621.59
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,703.88,500.44
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,506.21,359.51
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,687.85,493.61
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,844.89,598.32
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,823.89,582.82
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,800.45,567.59
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,773.61,550.86
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,743.56,532.02
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,708.87,509.98
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,672.49,485.34
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,632.85,458.63
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,592.04,430.47
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,537.07,390.31
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,490.53,355.7
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,437.43,317.18
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,387.8,280.54
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,333.24,239.94
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,290.57,208.34
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,258.44,178.99
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,213.63,137.65
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,167.23,101.53
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,124.84,71.32
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,84.2,48.08
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,52.98,39.14
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,45.63,32.81
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,37.87,25.86
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,27.99,16.32
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,20.16,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.81,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,70.05,29.85
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,144.43,105.38
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,203.39,156.16
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,269.85,211.81
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,328.69,260.15
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,392.12,310.43
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,450.25,354.22
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,508.1,396.23
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,557.25,431.16
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,606.91,465.47
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,651.54,494.7
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,695.86,522.35
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,731.72,544.04
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,766.13,564.49
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,796.21,581.8
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,827.74,599.93
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,847.42,610.93
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,864.48,620.34
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,801.06,574.83
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,720.54,514.1
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,493.71,358.33
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,255.49,185.32
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,502.78,366.43
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,734.82,522.0
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,741.6,524.85
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,746.1,528.21
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,703.89,499.03
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,664.43,471.79
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,400.76,291.9
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,148.15,106.76
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,94.04,66.63
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,39.69,25.12
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,216.32,160.05
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,382.16,280.83
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,269.53,198.68
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,162.42,119.35
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,225.69,167.77
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,284.2,211.33
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,224.93,167.45
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,173.38,129.45
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,189.52,140.33
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,196.08,142.7
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,164.21,118.64
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,133.95,96.38
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,104.91,75.97
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,79.83,62.09
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,62.72,47.42
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,45.07,31.99
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,29.61,17.35
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.8,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,12.54,0.33
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,25.1,14.4
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,44.02,30.61
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,63.01,46.77
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,85.14,65.31
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,107.02,83.35
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,102.61,79.55
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,99.07,76.43
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,134.28,104.93
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,169.71,133.16
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,156.28,121.83
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,143.26,110.95
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,153.32,118.73
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,163.42,126.49
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,164.6,126.92
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,165.84,127.43
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,171.53,131.74
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,177.23,136.06
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,190.79,146.58
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,204.29,157.03
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,183.09,140.25
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,162.03,123.61
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,163.3,124.35
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,164.54,125.07
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,161.97,123.01
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,159.41,120.98
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,156.37,118.61
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,153.35,116.28
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,164.4,125.28
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,175.27,134.18
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,189.89,145.76
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,204.26,157.16
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,166.57,127.69
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,129.24,98.3
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,100.58,75.65
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,71.61,52.53
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,100.01,75.76
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,127.61,98.39
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,94.18,71.58
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,59.94,43.83
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,57.51,42.09
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,55.08,40.32
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,47.82,34.41
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,40.56,28.43
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,33.3,22.38
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,26.05,17.28
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,19.29,11.2
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,12.53,5.09
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,7.23,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,85.25,27.98
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,181.19,133.61
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,245.02,191.29
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,317.15,253.87
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,376.91,305.13
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,440.72,357.83
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,493.21,400.04
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,549.71,443.93
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,597.89,479.81
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,646.02,513.6
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,687.5,540.24
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,727.79,565.4
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,758.25,585.1
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,791.31,606.51
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,819.82,623.28
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,846.03,638.29
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,865.07,649.52
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,881.27,658.86
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,891.32,663.09
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,898.23,665.33
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,559.48,427.74
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,196.9,146.94
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,283.66,212.82
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,373.29,278.14
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,409.35,304.3
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,444.28,329.58
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,375.13,279.06
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,307.32,229.14
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,370.05,276.7
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,429.62,320.9
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,419.21,313.32
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,408.37,305.72
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,335.82,252.79
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,269.28,203.56
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,269.62,204.37
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,272.02,206.49
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,271.93,206.69
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,269.79,205.1
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,242.13,184.16
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,215.17,163.66
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,172.93,131.94
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,137.46,105.41
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,119.21,91.48
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,101.35,77.59
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,83.2,63.01
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,65.43,51.03
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,49.14,36.65
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,32.66,21.96
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,19.31,8.76
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.9,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,75.23,18.41
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,162.82,118.99
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,228.13,176.85
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,302.19,239.86
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,363.19,290.98
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,428.49,343.55
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,483.75,385.93
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,540.81,428.03
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,590.15,463.79
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,637.48,497.01
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,679.7,524.62
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,720.81,551.01
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,756.53,572.89
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,790.48,593.28
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,818.3,609.72
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,843.81,624.56
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,859.04,632.92
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,876.1,642.61
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,887.06,647.52
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,895.04,650.63
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,897.76,651.74
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,897.4,651.02
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,891.98,645.9
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,883.5,638.97
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,869.48,629.85
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,852.54,618.96
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,751.01,549.16
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,652.88,476.08
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,529.7,389.01
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,415.23,305.61
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,444.63,327.78
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,471.02,346.64
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,501.35,371.16
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,519.71,386.09
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,408.15,303.93
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,317.08,236.51
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,370.39,276.13
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,400.35,292.82
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,349.72,250.73
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,300.22,209.1
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,249.6,166.78
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,197.97,124.14
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,149.07,85.98
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,104.01,54.97
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,61.22,33.58
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,40.21,29.04
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,35.15,24.48
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,29.77,19.35
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,19.53,8.21
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,10.81,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,80.91,12.88
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,173.9,127.28
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,239.99,186.64
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,314.86,250.57
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,375.77,301.35
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,440.87,353.14
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,496.69,395.76
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,552.13,436.4
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,601.81,472.3
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,651.5,506.54
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,694.97,533.77
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,737.42,559.71
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,772.45,581.51
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,801.1,598.76
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,829.34,614.92
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,855.19,629.36
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,874.58,638.96
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,891.09,646.71
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,902.42,651.14
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,910.64,653.68
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,912.88,653.81
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,911.91,652.09
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,905.54,645.81
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,895.99,637.71
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,882.04,627.59
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,865.04,615.68
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,841.8,599.39
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,816.05,581.65
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,786.79,562.26
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,755.14,541.35
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,719.27,517.67
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,681.41,491.11
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,640.04,461.65
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,597.28,430.73
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,550.94,397.25
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,500.68,360.29
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,451.19,323.43
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,401.82,285.45
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,350.57,244.55
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,300.34,203.59
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,248.45,161.66
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,198.93,121.92
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,146.31,81.97
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,100.8,51.82
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,58.03,32.02
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,40.54,28.91
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,35.03,24.0
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,29.16,18.47
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,19.34,6.96
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.81,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,83.33,3.79
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,181.06,130.86
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,246.08,190.25
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,319.54,253.59
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,381.09,305.04
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,446.82,357.4
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,501.82,399.34
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,556.03,438.9
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,605.95,474.82
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,655.86,509.08
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,698.11,536.25
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,739.08,562.06
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,775.42,583.47
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,805.36,600.06
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,832.58,614.51
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,857.28,627.02
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,877.05,635.58
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,893.93,642.03
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,904.59,644.86
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,912.13,645.69
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,914.31,645.1
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,913.27,642.62
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,907.14,635.8
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,897.82,627.16
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,883.24,618.88
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,865.63,608.79
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,843.38,596.4
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,818.33,582.12
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,788.25,563.91
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,755.76,544.0
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,719.97,521.71
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,682.18,496.27
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,639.8,466.9
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,596.02,435.77
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,549.47,401.78
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,502.18,366.23
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,448.75,325.78
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,398.66,286.4
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,346.52,243.93
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,295.63,201.64
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,243.85,158.89
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,194.49,118.71
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,141.87,78.64
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,96.6,49.14
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,53.72,30.17
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,39.12,27.55
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,33.98,23.0
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,28.53,17.84
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,18.15,4.89
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,8.85,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,64.28,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,139.25,98.62
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,202.74,154.52
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,277.07,216.75
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,337.79,267.27
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,402.92,319.5
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,460.28,363.3
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,520.15,407.2
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,569.88,441.87
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,619.98,475.56
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,663.76,503.55
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,704.68,528.09
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,739.94,548.31
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,773.51,566.88
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,803.4,582.53
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,831.25,596.44
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,849.98,607.12
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,861.75,613.49
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,873.61,618.83
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,882.53,622.39
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,884.94,623.83
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,884.27,623.53
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,878.71,619.01
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,870.09,612.72
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,731.1,519.81
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,590.42,418.48
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,656.91,468.01
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,714.93,509.42
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,407.69,298.05
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,116.1,82.2
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,302.97,222.16
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,478.02,345.65
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,537.41,390.79
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,574.82,418.6
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,529.71,384.92
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,483.85,350.34
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,434.85,313.07
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,386.1,274.87
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,335.6,234.03
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,286.21,193.32
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,235.79,152.19
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,184.4,111.09
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,136.73,75.57
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,93.02,47.89
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,51.52,30.62
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,40.31,28.39
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,34.3,23.11
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,27.9,17.1
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,13.59,0.83
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,68.94,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,152.31,106.87
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,215.27,163.19
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,286.88,223.16
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,347.72,273.23
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,413.01,324.52
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,467.44,364.87
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,523.72,404.61
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,572.43,438.17
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,619.17,469.31
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,661.5,494.48
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,702.87,518.05
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,737.98,539.04
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,771.35,558.68
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,800.67,576.05
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,823.64,589.27
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,842.68,601.25
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,858.97,611.57
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,868.48,616.42
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,874.91,619.45
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,877.34,620.37
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,876.69,619.51
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,868.66,614.59
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,857.65,607.92
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,844.03,599.24
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,827.53,588.81
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,803.21,572.62
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,777.4,555.53
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,748.57,537.22
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,717.57,517.43
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,681.23,492.82
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,643.71,466.88
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,603.16,439.13
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,561.57,409.9
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,515.92,376.11
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,467.89,339.92
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,420.27,303.69
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,373.31,266.94
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,324.27,227.64
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,277.82,189.92
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,230.02,151.54
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,185.23,116.28
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,140.94,84.35
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,101.74,60.22
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,63.96,48.16
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,53.01,39.0
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,41.86,29.33
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,30.1,18.7
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,15.17,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,47.02,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,110.62,76.49
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,164.86,124.53
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,226.09,175.49
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,281.28,220.95
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,341.54,268.92
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,396.46,310.48
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,453.8,352.2
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,526.13,403.46
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,599.2,453.07
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,608.94,455.2
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,608.69,450.87
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,618.01,454.11
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,621.8,453.38
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,628.99,455.39
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,641.58,460.75
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,678.89,485.5
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,708.6,505.02
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,739.03,524.48
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,767.95,542.81
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,774.23,545.9
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,778.41,547.92
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,772.96,544.31
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,765.63,539.6
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,791.66,560.37
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,809.94,573.56
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,787.82,558.7
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,763.44,542.78
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,735.31,524.52
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,705.2,504.09
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,670.69,480.9
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,634.59,456.23
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,594.53,428.9
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,551.29,398.77
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,507.22,366.71
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,462.85,333.57
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,415.64,297.4
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,369.16,260.95
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,320.43,222.34
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,273.35,184.44
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,225.75,146.66
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,181.2,112.08
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,136.7,80.33
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,96.91,56.35
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,59.35,44.09
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,51.65,37.65
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.24,28.62
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,30.27,18.53
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.27,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
