Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.9,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,11.57,0.97
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,25.59,15.01
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,39.86,27.36
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,56.65,41.63
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,73.28,55.52
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,89.8,69.05
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,106.25,82.25
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,172.74,136.31
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,236.78,187.17
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,344.61,273.19
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,458.95,361.5
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,323.01,253.39
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,177.6,135.83
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,315.56,244.18
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,458.02,351.24
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,473.17,360.71
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,487.84,370.24
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,511.26,386.06
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,533.86,401.11
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,355.15,268.72
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,173.26,129.33
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,318.34,240.53
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,458.93,344.23
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,348.63,262.09
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,239.79,179.93
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,416.13,315.17
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,580.31,435.02
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,463.98,348.8
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,356.25,267.97
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,374.26,282.35
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,389.62,294.23
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,401.52,304.43
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,409.69,311.23
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,418.4,317.59
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,410.59,308.3
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,233.77,174.22
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,105.72,79.13
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,173.98,124.2
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,218.08,144.82
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,171.15,106.48
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,127.67,73.83
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,85.02,47.31
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,47.57,35.24
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,42.24,30.54
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,36.15,24.92
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,28.3,17.11
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,22.58,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,12.29,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,11.36,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,23.7,6.65
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,68.93,48.97
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,108.8,83.17
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,144.62,114.05
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,181.59,145.42
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,216.89,174.42
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,252.51,202.99
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,259.51,207.83
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,256.49,204.39
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,220.66,174.27
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,178.04,138.59
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,150.02,115.85
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,122.79,93.73
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,144.39,110.57
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,165.99,127.19
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,138.12,104.92
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,110.63,82.97
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,193.02,147.74
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,275.76,211.28
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,280.32,214.46
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,284.81,217.72
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,177.08,134.44
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,70.71,50.7
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,203.66,155.39
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,336.75,257.24
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,347.89,265.55
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,358.38,273.63
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,254.05,194.08
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,151.85,114.74
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,271.04,208.41
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,383.32,294.18
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,338.17,259.44
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,295.35,226.75
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,324.78,249.63
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,343.94,263.1
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,306.28,233.56
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,273.9,207.98
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,143.11,107.01
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,20.27,11.05
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,17.37,8.73
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,14.47,6.36
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,12.05,4.36
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,9.64,2.73
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,7.23,0.6
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,4.82,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.89,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.96,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.49,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.97,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.85,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,9.16,1.67
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,14.46,6.29
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,20.26,11.27
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,26.05,16.21
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,32.34,21.43
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,38.62,26.56
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,44.92,31.61
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,51.21,36.6
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,57.03,41.13
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,62.85,45.62
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,91.03,68.04
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,119.8,90.56
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,138.5,104.87
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,157.19,119.01
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,178.85,135.41
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,200.49,151.6
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,206.49,155.65
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,212.45,159.7
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,211.71,158.96
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,210.96,158.26
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,168.79,125.69
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,127.01,93.35
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,126.95,93.35
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,126.88,93.31
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,100.25,72.79
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,73.6,52.17
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,84.27,60.54
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,94.89,68.85
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,87.64,63.29
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,80.35,57.71
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,200.53,151.42
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,312.72,236.58
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,367.4,277.49
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,401.11,298.32
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,299.13,222.0
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,238.26,180.19
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,233.03,168.3
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,210.72,139.21
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,164.64,102.37
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,122.3,71.54
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,83.04,49.29
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,55.61,42.08
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,47.49,34.92
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,38.93,27.11
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,28.08,16.12
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.71,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,37.71,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,100.22,31.04
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,171.87,125.28
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,247.74,191.26
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,308.05,243.4
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,373.71,298.05
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,233.43,187.53
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,48.3,34.17
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,83.15,62.52
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,119.24,91.14
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,262.62,205.71
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,400.91,311.1
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,365.1,280.63
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,317.97,242.37
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,252.64,191.81
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,183.66,137.97
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,282.4,213.36
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,376.91,283.01
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,502.0,375.43
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,626.11,463.23
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,527.38,390.22
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,429.91,317.86
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,493.89,364.56
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,551.35,404.87
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,669.79,495.41
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,768.9,566.09
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,669.85,493.24
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,576.4,421.79
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,625.57,461.98
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,657.71,487.87
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,622.08,460.72
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,584.46,432.2
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,489.97,362.23
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,419.1,309.4
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,421.59,310.6
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,407.25,295.86
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,358.44,255.6
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,306.11,212.06
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,255.89,169.7
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,207.04,128.67
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,157.72,89.55
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,111.39,56.62
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,66.45,32.4
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,33.26,22.64
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,29.55,19.4
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,25.63,15.74
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,18.18,7.99
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,12.78,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,41.68,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,108.98,24.84
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,182.32,132.31
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,259.29,199.56
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,320.16,252.19
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,386.29,306.97
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,439.16,348.67
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,496.41,391.49
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,545.15,426.4
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,594.01,459.94
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,635.71,485.88
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,676.32,509.02
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,705.75,525.39
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,737.22,542.79
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,763.71,555.35
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,787.79,566.0
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,805.15,574.39
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,819.58,580.87
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,828.5,582.7
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,834.26,582.62
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,834.54,582.2
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,831.58,579.98
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,823.11,573.35
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,811.48,564.96
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,795.35,555.07
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,776.22,543.41
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,750.36,527.25
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,722.18,509.63
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,691.2,490.11
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,657.97,467.87
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,562.07,400.29
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,483.84,344.32
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,498.31,356.77
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,497.12,355.41
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,447.34,317.72
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,400.25,281.3
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,351.1,242.3
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,302.64,203.11
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,253.25,163.48
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,203.13,123.74
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,154.52,87.24
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,109.42,56.79
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,67.2,35.63
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,43.67,30.97
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,38.26,26.32
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,32.56,21.09
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,21.38,9.53
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,12.78,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,23.89,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,66.15,5.99
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,132.78,95.52
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,199.26,153.46
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,258.27,204.03
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,323.33,258.24
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,197.81,158.79
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,40.56,27.98
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,57.5,41.84
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,74.46,55.41
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,96.8,72.93
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,119.3,90.2
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,123.55,93.01
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,127.83,95.86
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,113.23,84.02
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,98.86,72.49
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,106.71,78.43
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,114.55,84.27
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,110.11,80.47
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,105.69,76.77
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,149.65,110.13
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,193.54,142.56
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,204.7,150.08
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,215.73,157.64
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,185.44,135.39
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,155.44,113.35
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,223.75,163.93
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,290.82,211.77
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,303.14,220.32
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,314.7,228.69
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,285.11,207.67
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,258.53,188.92
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,238.79,175.23
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,219.4,161.63
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,165.77,122.23
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,112.58,82.43
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,115.14,84.92
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,117.52,87.08
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,89.54,65.6
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,60.89,43.24
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,52.66,36.92
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,44.43,30.46
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,57.7,37.93
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,61.85,46.91
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,50.58,37.12
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,40.52,27.96
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,24.47,10.86
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,8.85,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,13.72,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,33.4,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,96.21,68.44
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,153.12,118.3
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,209.87,166.79
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,271.91,218.76
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,191.07,153.7
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,84.32,64.46
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,90.95,69.71
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,97.66,74.82
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,110.02,84.43
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,122.37,93.89
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,106.99,81.28
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,91.99,69.05
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,97.89,73.47
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,103.79,77.84
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,137.02,103.81
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,170.32,129.4
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,196.82,149.48
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,223.22,169.26
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,250.75,189.72
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,278.03,209.76
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,375.98,283.24
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,468.15,350.18
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,332.25,249.69
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,198.75,148.65
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,334.28,252.46
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,463.35,347.39
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,469.25,351.81
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,472.69,354.83
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,436.39,328.01
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,401.59,302.32
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,314.71,237.61
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,234.91,177.51
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,274.19,207.65
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,304.81,229.77
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,273.18,205.55
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,242.15,181.65
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,170.36,127.83
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,105.34,79.51
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,90.72,68.21
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,76.17,56.7
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,62.13,45.38
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,48.2,35.82
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,34.77,24.05
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,21.23,12.05
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,11.57,1.48
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.97,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.89,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,9.16,1.48
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,15.43,7.03
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,24.12,14.47
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,32.82,21.88
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,41.52,29.19
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,50.23,36.4
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,140.87,111.27
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,234.91,186.24
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,177.52,139.12
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,117.31,89.83
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,190.42,148.09
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,271.94,210.82
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,228.84,176.28
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,193.3,147.97
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,163.05,124.28
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,133.26,100.8
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,216.53,165.33
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,300.0,227.6
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,359.3,270.84
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,412.68,308.94
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,363.06,271.62
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,311.85,233.41
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,310.31,232.48
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,308.71,231.3
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,494.97,372.8
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,662.82,491.47
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,588.11,435.47
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,520.97,386.3
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,487.41,362.58
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,454.54,338.83
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,462.96,345.21
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,460.38,341.82
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,389.3,288.58
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,332.42,246.51
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,301.23,221.58
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,267.57,193.9
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,216.43,156.33
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,178.73,130.18
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,149.14,108.59
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,122.26,89.59
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,98.11,73.16
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,76.7,59.93
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,57.12,42.89
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,36.99,24.98
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,19.56,4.62
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,16.51,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,42.82,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,114.85,81.19
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,180.07,138.99
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,239.09,189.46
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,304.11,243.13
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,249.59,199.5
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,174.0,137.15
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,204.64,161.45
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,235.6,184.96
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,307.94,240.24
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,375.85,290.26
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,414.99,318.57
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,454.35,346.87
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,520.12,394.41
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,579.83,436.62
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,535.26,401.85
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,480.81,360.34
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,512.34,382.96
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,543.22,404.35
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,553.38,411.39
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,562.54,417.89
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,550.82,408.59
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,538.56,399.04
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,481.68,357.33
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,425.04,315.58
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,429.4,319.39
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,432.73,322.17
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,224.11,168.3
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,17.41,8.12
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,242.94,185.24
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,451.36,338.67
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,441.24,330.65
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,423.25,317.12
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,326.46,244.95
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,249.67,188.39
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,226.59,171.37
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,203.78,154.2
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,115.92,86.5
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,26.06,15.64
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,22.68,12.99
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,19.29,10.27
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,14.95,6.71
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,10.6,3.51
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,7.23,0.52
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.85,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.93,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,8.36,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,59.61,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,129.7,89.68
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,198.26,151.04
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,258.47,203.37
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,327.06,261.39
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,381.8,306.66
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,438.98,352.43
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,403.72,323.12
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,350.58,278.84
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,409.51,324.7
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,471.16,371.33
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,486.24,380.14
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,498.59,386.93
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,490.5,377.97
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,472.44,361.86
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,489.33,373.61
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,505.36,384.54
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,451.8,342.43
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,392.19,295.97
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,289.98,219.41
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,187.54,140.99
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,180.62,135.79
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,173.76,130.46
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,367.09,279.94
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,550.58,414.72
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,541.01,406.36
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,530.26,398.08
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,482.84,363.5
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,438.19,330.79
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,460.9,349.14
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,476.4,361.02
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,312.34,237.63
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,171.37,129.51
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,219.07,166.71
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,262.56,199.46
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,249.65,188.84
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,235.83,176.86
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,221.92,159.18
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,189.24,124.99
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,145.63,92.33
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,106.41,66.8
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,70.25,54.79
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,59.7,45.52
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,49.27,36.13
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,35.07,22.94
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,18.05,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
