Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,31.44,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,109.41,74.42
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,173.98,132.25
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,232.43,182.38
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,297.03,236.45
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,191.59,153.18
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,65.78,48.77
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,154.3,121.36
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,244.26,192.83
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,182.99,142.84
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,118.39,89.99
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,254.55,198.97
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,398.26,309.31
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,425.47,328.05
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,452.28,346.73
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,615.55,473.63
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,771.65,587.4
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,692.0,525.07
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,602.18,453.85
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,605.99,456.88
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,608.52,458.52
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,697.81,527.05
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,771.98,580.22
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,756.86,568.97
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,738.87,556.45
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,716.65,541.25
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,691.75,523.37
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,566.6,428.12
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,458.55,344.35
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,516.37,391.03
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,554.88,420.14
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,510.15,384.66
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,466.5,349.55
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,420.22,311.75
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,373.36,272.56
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,324.32,231.4
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,276.08,190.26
2016,9,30,15,45,736.5,81.0,2.3,26.0,407.5,226.42,148.13
2016,9,30,16,0,705.0,78.0,2.2,26.0,359.0,176.05,106.71
2016,9,30,16,15,665.0,73.0,1.95,25.5,309.0,128.64,71.1
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,85.07,44.13
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,44.62,32.79
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,40.52,29.15
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,33.92,23.12
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,26.93,16.1
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,13.25,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,67.64,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,156.61,106.64
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,235.99,180.21
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,298.2,234.27
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,366.26,290.78
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,422.62,335.87
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,479.32,379.04
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,529.17,418.52
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,579.28,456.89
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,621.35,488.23
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,662.39,517.73
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,696.22,540.9
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,724.37,559.91
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,750.77,576.57
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,774.63,591.39
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,791.6,601.93
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,805.62,610.54
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,814.09,614.25
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,819.39,615.94
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,818.99,614.73
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,815.34,611.48
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,806.92,604.31
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,795.3,595.14
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,778.18,583.18
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,758.07,569.29
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,732.84,552.25
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,704.93,533.0
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,672.73,509.5
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,638.28,483.97
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,599.81,454.31
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,559.78,422.92
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,471.84,356.33
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,405.86,306.25
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,369.37,277.76
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,332.85,248.59
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,311.14,226.0
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,274.68,188.75
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,224.38,145.98
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,176.41,106.49
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,124.81,68.03
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,80.18,41.09
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,39.34,28.52
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,36.38,25.83
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,30.04,19.99
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,23.31,13.06
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,11.55,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,14.74,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,84.87,56.13
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,156.73,120.96
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,203.74,162.8
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,253.76,205.96
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,299.02,243.56
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,346.15,281.22
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,450.64,363.72
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,561.2,447.3
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,602.31,474.96
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,642.38,501.39
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,621.65,481.08
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,585.31,450.02
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,622.9,475.85
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,662.66,501.89
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,727.02,545.79
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,785.94,581.57
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,793.82,583.49
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,798.61,584.07
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,798.7,582.09
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,795.63,578.17
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,786.83,571.45
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,774.93,562.9
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,758.14,551.31
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,738.43,537.96
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,713.63,520.34
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,686.29,500.43
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,654.81,478.73
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,621.15,455.14
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,523.54,384.38
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,444.65,326.6
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,373.02,275.86
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,310.43,230.98
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,347.26,256.22
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,361.26,259.25
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,312.39,219.09
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,264.43,179.22
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,215.19,138.35
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,165.42,98.33
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,118.85,64.45
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,76.29,39.75
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,40.48,29.36
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,37.6,26.73
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,30.83,20.5
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,23.64,12.89
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,14.74,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.76,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,85.38,54.71
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,159.8,122.12
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,212.89,168.73
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,270.89,218.33
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,322.87,261.95
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,378.57,307.26
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,423.04,341.97
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,467.57,375.61
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,542.33,431.52
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,617.78,485.89
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,651.87,507.93
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,682.35,526.71
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,672.25,514.58
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,650.23,494.22
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,716.28,541.29
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,774.22,577.5
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,731.42,543.52
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,675.29,498.51
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,735.17,541.9
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,785.53,573.24
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,776.77,563.87
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,765.0,553.5
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,748.81,542.34
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,729.76,529.48
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,705.23,511.87
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,678.08,491.69
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,595.07,432.29
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,522.12,379.61
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,419.19,307.59
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,330.93,244.46
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,345.76,256.49
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,356.23,263.74
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,365.76,268.48
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,355.65,255.31
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,273.66,196.76
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,222.72,164.56
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,192.04,141.07
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,162.73,118.72
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,133.93,89.57
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,85.04,50.51
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,53.22,40.25
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,46.96,34.66
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,36.66,25.37
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,25.82,14.12
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,16.22,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,34.32,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,114.84,72.8
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,188.22,144.01
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,250.37,198.55
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,318.84,256.76
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,376.44,304.75
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,437.23,353.55
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,486.85,392.74
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,537.21,431.37
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,579.94,463.24
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,622.18,494.03
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,654.59,516.39
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,687.6,538.16
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,715.66,555.72
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,741.68,571.64
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,759.12,582.51
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,773.77,591.51
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,782.42,595.51
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,788.03,597.54
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,784.95,594.83
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,781.62,592.15
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,773.58,585.18
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,762.54,576.3
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,745.98,564.84
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,726.61,551.51
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,629.31,477.58
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,538.29,407.14
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,582.52,443.74
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,609.79,465.79
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,572.3,436.79
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,533.44,406.49
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,490.85,373.34
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,447.47,338.63
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,401.38,300.39
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,355.46,261.42
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,304.08,218.05
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,256.61,177.26
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,208.0,135.94
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,161.89,98.37
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,116.11,65.41
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,74.65,42.37
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,45.11,33.59
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,40.19,29.08
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,32.03,21.57
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,23.34,11.66
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,14.25,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,32.11,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,111.9,68.38
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,185.73,141.79
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,248.0,197.09
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,317.63,257.26
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,191.62,156.56
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,35.72,24.58
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,81.96,63.39
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,130.5,103.38
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,137.31,108.39
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,144.26,113.5
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,140.53,109.91
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,137.06,106.6
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,187.86,147.04
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,238.95,186.85
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,287.01,224.2
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,329.11,256.49
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,310.46,240.87
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,287.28,222.05
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,256.79,198.25
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,226.71,174.71
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,378.38,293.1
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,519.2,398.0
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,400.57,307.53
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,283.31,217.04
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,261.71,200.47
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,240.42,183.87
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,233.96,179.05
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,227.5,174.23
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,222.24,170.39
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,216.93,166.52
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,181.4,139.39
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,146.49,112.44
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,175.11,135.34
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,201.36,156.03
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,158.46,122.77
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,116.91,90.3
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,148.14,103.29
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,158.7,97.37
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,113.84,65.4
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,73.69,43.83
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,48.25,36.51
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,43.49,32.01
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,33.3,22.64
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,23.58,10.96
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,14.74,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,40.52,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,126.19,74.29
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,210.74,161.23
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,273.55,218.25
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,342.91,279.07
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,289.73,237.75
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,205.83,167.64
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,375.11,309.25
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,554.79,453.52
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,596.46,483.58
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,637.24,512.71
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,670.6,535.52
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,698.49,553.48
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,724.4,569.83
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,747.84,584.24
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,763.75,594.3
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,776.75,602.38
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,785.57,606.4
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,791.25,608.31
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,790.53,606.99
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,786.59,603.59
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,777.79,595.75
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,765.81,585.86
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,748.56,573.5
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,728.33,559.15
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,547.96,421.64
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,382.27,290.67
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,423.46,323.5
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,457.69,349.67
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,461.37,352.87
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,456.78,349.28
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,456.33,348.16
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,442.33,334.32
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,307.72,232.12
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,219.71,168.52
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,221.86,168.74
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,219.1,163.66
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,186.9,137.61
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,155.47,112.67
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,114.83,73.11
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,58.49,30.84
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,36.19,25.83
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,33.49,23.23
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,26.93,17.01
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,19.96,7.18
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,12.29,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,13.02,2.5
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,23.16,13.27
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,36.7,25.11
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,50.62,37.17
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,65.16,49.5
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,79.63,61.54
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,164.16,132.43
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,256.04,207.67
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,156.13,125.04
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,63.8,47.51
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,91.61,70.32
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,119.96,93.23
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,153.2,119.68
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,186.49,145.76
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,181.31,141.28
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,176.24,137.0
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,176.84,137.05
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,177.46,137.14
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,180.55,139.46
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,183.61,141.78
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,231.88,179.31
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,279.61,215.75
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,210.98,162.39
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,143.23,109.2
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,191.69,147.31
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,239.28,184.02
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,237.21,182.43
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,235.03,180.9
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,204.21,157.11
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,173.94,133.66
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,182.17,140.41
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,189.86,146.67
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,184.96,143.05
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,179.67,139.12
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,141.1,108.9
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,103.19,78.92
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,91.31,69.54
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,79.47,60.04
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,67.21,50.18
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,55.0,40.16
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,42.99,31.75
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,30.89,20.96
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,20.26,11.33
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,9.64,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.91,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.93,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.85,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,6.74,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,9.64,2.43
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,13.02,5.31
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,16.4,8.17
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,25.57,15.86
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,34.76,23.49
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,25.1,15.35
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,15.45,7.24
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,24.14,14.43
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,32.85,21.59
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,26.57,16.29
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,20.29,11.05
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,18.84,9.83
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,17.4,8.62
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,18.37,9.39
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,19.34,10.17
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,19.82,10.55
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,20.31,10.93
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,41.6,28.27
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,62.91,45.55
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,53.71,38.08
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,44.51,30.63
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,54.67,38.9
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,64.84,47.18
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,41.11,27.99
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,17.4,8.65
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,28.52,17.82
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,39.64,27.0
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,26.09,15.9
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,12.56,4.75
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,23.67,13.99
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,34.78,23.26
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,29.94,19.36
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,25.1,15.42
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,22.2,13.04
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,19.3,10.64
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,16.4,8.21
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,13.5,5.75
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,10.12,3.26
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.74,0.2
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,4.33,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.93,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.98,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,109.41,50.21
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,234.32,178.64
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,299.03,239.78
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,369.86,303.63
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,426.55,354.29
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,485.39,404.88
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,531.11,443.15
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,580.25,482.75
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,621.93,515.42
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,662.27,546.24
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,695.77,569.54
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,727.07,590.76
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,751.76,607.0
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,773.71,621.16
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,790.13,630.69
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,803.35,637.89
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,810.14,640.73
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,813.57,641.25
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,811.84,639.14
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,806.66,634.68
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,796.64,625.65
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,783.23,614.33
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,764.86,600.48
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,743.31,584.44
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,717.34,564.62
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,688.49,541.16
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,654.71,514.52
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,618.49,485.55
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,578.91,453.62
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,537.38,419.44
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,492.26,382.27
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,445.86,343.01
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,396.92,300.1
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,347.5,255.93
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,296.04,209.98
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,245.08,164.34
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,192.87,118.86
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,142.53,78.16
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,88.42,41.35
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,42.02,22.32
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,29.08,20.07
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,26.85,17.82
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,21.64,12.59
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,16.2,0.0
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,9.34,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
