Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,105.21,41.79
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,221.55,168.61
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,286.81,229.98
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,358.39,294.01
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,415.4,343.92
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,474.69,393.64
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,524.28,434.46
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,574.05,474.05
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,612.38,504.08
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,653.06,535.09
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,686.66,558.36
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,718.16,579.16
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,744.07,595.77
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,767.31,610.35
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,784.2,621.14
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,797.93,629.73
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,805.09,632.5
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,808.9,633.02
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,807.44,631.1
2016,10,10,11,30,977.0,79.0,3.0,16.0,784.0,802.56,626.92
2016,10,10,11,45,978.0,79.5,3.0,16.5,790.0,792.81,618.55
2016,10,10,12,0,979.0,80.0,3.0,17.0,796.0,779.7,607.95
2016,10,10,12,15,978.0,80.0,2.95,17.0,793.0,761.39,594.64
2016,10,10,12,30,977.0,80.0,2.9,17.0,790.0,739.92,579.17
2016,10,10,12,45,974.0,79.5,2.85,17.5,779.0,713.59,558.69
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,684.43,535.11
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,650.89,509.0
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,614.92,480.61
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,575.12,448.91
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,533.46,415.02
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,488.58,377.65
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,442.47,338.38
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,393.28,295.78
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,343.73,251.98
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,292.61,206.75
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,242.14,161.97
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,186.06,113.88
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,135.86,73.84
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,86.74,41.99
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,41.77,31.64
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,32.04,22.89
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,29.05,19.92
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,22.42,13.24
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,15.39,0.0
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,8.85,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,101.09,31.93
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,213.96,162.36
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,278.39,223.37
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,349.24,286.7
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,406.35,336.5
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,465.99,386.16
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,514.86,426.19
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,563.89,464.96
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,602.18,493.44
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,642.83,522.73
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,676.16,545.5
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,707.41,565.68
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,732.59,581.48
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,755.08,595.25
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,725.55,572.23
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,687.78,541.99
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,742.88,581.88
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,794.98,616.25
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,794.39,614.36
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,790.41,610.74
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,780.0,601.64
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,766.3,590.46
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,748.18,577.43
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,726.96,562.33
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,701.11,542.52
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,672.48,520.02
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,639.07,494.7
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,603.31,467.14
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,563.87,436.2
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,522.58,403.07
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,457.54,351.52
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,398.22,303.85
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,358.06,269.27
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,313.13,229.76
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,260.21,185.46
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,215.2,148.0
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,171.55,111.28
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,130.31,79.05
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,85.69,46.3
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,38.31,28.56
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,32.28,23.09
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,29.34,20.12
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,22.18,12.82
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,14.56,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,8.36,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,94.37,19.86
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,203.07,153.19
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,267.2,213.99
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,338.53,277.64
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,392.93,325.3
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,453.04,375.46
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,502.33,414.64
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,551.93,452.31
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,593.87,482.8
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,634.77,511.39
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,664.99,531.82
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,696.71,551.73
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,723.0,567.63
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,746.75,581.57
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,762.85,591.11
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,775.93,598.62
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,783.66,601.37
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,788.12,602.0
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,787.06,600.1
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,782.68,596.11
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,772.51,587.2
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,759.1,576.3
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,741.12,562.87
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,720.09,547.4
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,693.67,526.08
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,664.57,502.76
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,631.74,476.9
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,596.64,449.08
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,556.94,417.39
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,515.56,384.04
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,471.39,350.24
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,426.2,314.53
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,377.73,274.72
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,325.73,231.26
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,275.55,188.73
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,226.37,146.8
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,175.87,105.29
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,127.74,68.8
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,80.46,40.15
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,38.18,28.07
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,31.46,22.05
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,28.0,18.64
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,20.58,11.02
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,12.61,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,7.86,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,86.99,6.36
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,188.28,138.86
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,249.92,196.72
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,318.79,257.26
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,372.7,303.82
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,427.19,349.05
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,475.34,387.85
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,523.93,425.56
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,562.83,454.07
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,600.58,480.82
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,632.55,503.83
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,662.64,524.78
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,686.3,539.18
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,704.25,549.4
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,719.74,558.25
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,732.41,565.14
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,738.58,567.91
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,741.68,568.67
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,740.71,567.11
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,736.67,563.56
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,726.35,555.05
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,713.08,544.66
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,696.28,532.29
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,676.68,517.09
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,652.27,497.71
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,625.32,476.37
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,533.91,405.96
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,455.47,345.18
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,477.78,362.32
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,482.71,363.74
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,440.37,329.14
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,397.32,293.56
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,351.2,255.01
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,305.51,216.17
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,258.28,175.94
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,212.37,137.02
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,162.83,97.21
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,119.29,65.31
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,76.01,39.92
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,40.87,29.74
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,36.53,25.84
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,32.02,21.51
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,22.29,11.68
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,14.74,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,64.6,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,138.71,101.41
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,198.71,156.7
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,266.45,216.02
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,323.69,265.81
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,384.38,317.01
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,354.84,292.69
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,308.69,253.61
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,342.99,280.8
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,377.07,306.91
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,412.25,333.32
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,447.35,359.08
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,474.78,378.28
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,501.36,396.48
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,529.59,416.74
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,557.01,436.04
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,560.32,435.9
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,562.01,434.75
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,547.16,422.04
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,531.27,408.76
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,527.47,404.76
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,522.64,399.95
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,462.81,354.24
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,407.83,312.12
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,398.19,304.99
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,388.17,297.24
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,404.23,309.48
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,416.34,318.1
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,386.99,295.69
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,358.37,274.02
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,384.44,292.42
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,391.12,292.69
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,346.08,255.24
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,302.28,218.54
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,256.48,180.16
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,212.65,143.48
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,168.64,108.7
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,128.54,79.76
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,88.42,55.72
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,58.54,45.83
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,49.12,37.34
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,39.24,28.12
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,27.64,15.65
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.73,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,48.17,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,105.28,75.35
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,164.86,129.18
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,224.37,180.78
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,279.05,227.72
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,339.32,278.09
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,377.62,309.07
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,415.16,338.41
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,438.15,355.03
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,457.84,368.56
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,474.89,379.18
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,482.5,382.48
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,541.65,426.18
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,595.2,464.35
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,646.08,499.7
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,693.43,531.75
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,702.69,536.1
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,709.31,539.03
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,709.95,538.83
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,707.84,536.79
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,699.67,529.61
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,688.81,520.61
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,672.43,508.73
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,653.56,495.04
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,636.13,482.38
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,614.49,466.38
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,582.97,442.83
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,549.56,417.49
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,512.9,389.5
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,474.98,359.79
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,433.14,326.11
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,390.77,291.18
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,342.61,251.3
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,297.44,212.89
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,250.75,173.29
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,205.74,135.29
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,160.08,98.81
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,118.49,68.96
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,77.28,45.55
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,49.66,37.9
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,42.48,31.39
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,35.28,24.52
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,23.05,11.34
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,12.78,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,63.48,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,139.55,98.24
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,199.75,153.92
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,268.55,212.71
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,326.15,261.73
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,387.5,312.36
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,369.04,298.4
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,335.35,271.31
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,448.62,361.45
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,569.35,453.17
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,602.76,476.23
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,632.91,497.21
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,663.03,518.16
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,691.45,536.74
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,707.41,545.79
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,717.85,551.08
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,725.46,554.92
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,730.06,556.77
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,729.65,555.56
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,726.15,552.37
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,716.62,544.49
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,704.1,534.7
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,687.14,522.38
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,667.37,507.73
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,576.87,438.64
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,493.32,374.31
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,471.54,358.66
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,448.71,341.55
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,417.17,317.6
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,386.31,293.95
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,395.7,299.08
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,386.84,287.16
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,340.86,248.18
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,295.19,208.89
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,247.74,168.34
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,201.7,129.29
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,151.65,89.06
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,107.56,57.51
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,65.01,34.67
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,39.19,28.5
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,34.28,24.0
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,29.14,19.01
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,19.69,8.0
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,11.8,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,55.86,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,146.25,100.72
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,206.93,158.28
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,275.51,217.16
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,331.98,265.37
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,392.13,314.93
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,440.03,353.6
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,488.89,391.82
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,528.38,421.11
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,569.46,450.67
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,602.71,473.99
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,634.33,495.61
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,658.27,510.23
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,679.82,522.58
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,696.33,532.29
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,710.1,540.09
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,717.08,542.58
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,721.05,543.14
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,720.11,541.98
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,716.15,538.92
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,706.01,531.17
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,693.01,520.99
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,675.55,508.66
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,655.39,494.26
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,633.97,479.33
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,609.51,461.78
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,578.13,438.23
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,544.69,412.65
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,399.89,303.14
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,287.21,217.38
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,345.91,260.79
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,380.29,280.48
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,334.27,241.37
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,289.23,202.86
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,241.94,162.76
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,193.23,122.05
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,147.57,86.08
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,105.64,57.1
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,63.93,35.51
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,41.25,30.12
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,35.97,25.29
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,30.45,19.91
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,19.47,6.73
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,9.83,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,58.62,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,152.95,103.38
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,213.97,163.23
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,283.1,223.19
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,339.31,271.8
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,399.18,321.8
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,444.58,359.15
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,493.1,397.7
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,534.05,428.77
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,574.38,458.49
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,607.28,482.57
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,638.41,504.9
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,661.08,519.55
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,684.81,534.18
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,700.73,543.52
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,713.83,550.88
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,720.58,554.01
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,724.26,555.1
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,723.26,553.88
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,719.13,550.6
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,709.28,542.33
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,696.42,532.1
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,679.31,519.02
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,659.36,503.7
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,634.08,484.5
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,606.41,463.26
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,575.05,438.99
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,541.62,412.7
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,503.82,382.57
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,462.52,349.21
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,420.15,314.17
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,377.11,277.84
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,331.18,238.76
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,285.89,199.69
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,238.87,159.63
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,190.43,119.12
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,143.77,82.31
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,100.17,52.29
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,58.12,31.56
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,38.03,27.19
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,32.58,22.23
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,26.85,16.69
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,12.99,1.65
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,53.61,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,140.8,92.49
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,202.54,153.23
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,272.14,212.96
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,328.53,261.26
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,388.53,310.94
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,437.21,349.65
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,486.89,387.55
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,527.78,416.94
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,566.54,443.71
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,599.38,465.89
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,630.54,486.3
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,658.65,504.68
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,681.81,518.75
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,697.87,526.45
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,711.13,532.09
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,718.64,534.25
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,723.1,534.42
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,722.01,532.0
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,717.82,527.63
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,708.27,518.8
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,695.71,507.94
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,678.53,496.48
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,658.51,482.91
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,633.55,465.72
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,606.05,446.41
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,574.21,423.59
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,540.32,398.71
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,457.02,337.79
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,391.29,289.59
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,391.42,287.42
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,375.19,270.04
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,329.14,231.83
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,283.52,193.5
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,235.98,154.0
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,189.95,116.28
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,140.14,78.01
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,96.39,48.95
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,54.07,29.25
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,36.57,25.69
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,31.5,21.08
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,26.18,15.86
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,12.71,0.22
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
