Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,55.3,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,144.09,91.36
2016,10,20,7,15,400.5,37.0,0.8,17.5,95.0,206.62,154.59
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,276.21,213.85
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,332.15,260.8
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,391.64,308.73
2016,10,20,8,15,674.5,66.0,0.85,20.5,284.0,439.77,346.39
2016,10,20,8,30,716.0,71.0,0.8,21.0,332.0,486.86,381.81
2016,10,20,8,45,745.0,75.0,0.75,21.5,377.0,528.17,411.55
2016,10,20,9,0,774.0,79.0,0.7,22.0,422.0,568.76,439.7
2016,10,20,9,15,794.5,82.0,0.9,23.0,462.0,601.84,463.12
2016,10,20,9,30,815.0,85.0,1.1,24.0,502.0,633.2,484.81
2016,10,20,9,45,826.0,88.0,1.3,25.0,536.5,656.24,500.12
2016,10,20,10,0,837.0,91.0,1.5,26.0,571.0,676.79,513.41
2016,10,20,10,15,847.5,93.0,1.6,26.0,599.0,693.27,524.5
2016,10,20,10,30,858.0,95.0,1.7,26.0,627.0,706.96,533.76
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,711.64,535.84
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,713.2,535.94
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,661.69,497.15
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,604.55,453.98
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,562.06,422.04
2016,10,20,12,0,315.0,310.0,2.1,27.0,526.0,517.81,388.51
2016,10,20,12,15,316.5,308.0,2.1,27.0,524.5,508.42,381.77
2016,10,20,12,30,318.0,306.0,2.1,27.0,523.0,497.97,374.01
2016,10,20,12,45,443.0,259.5,2.15,27.0,556.0,519.6,391.36
2016,10,20,13,0,568.0,213.0,2.2,27.0,589.0,532.92,401.9
2016,10,20,13,15,615.5,189.5,2.15,27.0,587.0,518.04,390.42
2016,10,20,13,30,663.0,166.0,2.1,27.0,585.0,497.85,374.73
2016,10,20,13,45,651.0,161.0,2.1,27.0,558.0,461.87,346.84
2016,10,20,14,0,639.0,156.0,2.1,27.0,531.0,425.24,317.97
2016,10,20,14,15,595.5,158.5,2.05,26.5,492.5,382.49,284.65
2016,10,20,14,30,552.0,161.0,2.0,26.0,454.0,341.56,252.28
2016,10,20,14,45,446.5,170.5,2.0,26.0,396.0,290.09,212.54
2016,10,20,15,0,341.0,180.0,2.0,26.0,338.0,249.84,182.16
2016,10,20,15,15,314.5,169.0,1.9,25.5,303.5,215.76,155.25
2016,10,20,15,30,288.0,158.0,1.8,25.0,269.0,183.74,130.33
2016,10,20,15,45,371.0,129.0,1.75,25.0,253.0,149.42,99.7
2016,10,20,16,0,454.0,100.0,1.7,25.0,237.0,109.61,67.68
2016,10,20,16,15,397.0,87.5,1.55,24.0,191.0,72.21,48.41
2016,10,20,16,30,340.0,75.0,1.4,23.0,145.0,55.85,42.39
2016,10,20,16,45,261.5,57.5,1.3,22.5,103.0,43.72,31.58
2016,10,20,17,0,183.0,40.0,1.2,22.0,61.0,31.01,19.82
2016,10,20,17,15,91.5,20.0,1.25,21.5,30.5,15.59,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,39.86,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,107.67,65.81
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,167.62,126.35
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,233.41,183.26
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,285.04,228.16
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,341.74,275.92
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,231.14,187.36
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,84.13,64.53
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,131.15,103.19
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,178.89,141.47
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,190.06,149.98
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,201.18,158.46
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,221.08,173.99
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,246.6,193.82
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,229.64,180.29
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,218.41,171.32
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,211.09,165.3
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,203.88,159.4
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,131.36,101.38
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,59.98,43.53
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,44.97,31.29
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,29.97,19.0
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,33.36,21.78
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,36.74,24.57
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,65.31,47.94
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,93.88,71.2
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,63.85,46.8
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,33.83,22.27
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,216.12,170.43
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,380.66,296.62
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,384.28,295.91
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,373.24,281.41
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,327.69,241.31
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,281.63,200.28
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,231.24,156.62
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,185.15,117.33
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,138.1,79.87
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,93.26,49.46
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,50.45,30.67
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,38.04,27.96
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,31.6,21.93
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,24.8,15.06
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,12.12,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,58.94,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,150.57,91.34
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,218.96,169.32
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,293.1,236.37
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,352.24,290.07
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,412.65,343.47
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,462.94,387.47
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,513.89,430.71
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,558.26,466.9
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,602.07,501.7
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,635.54,528.11
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,663.91,550.18
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,691.04,569.9
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,715.85,586.71
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,731.37,595.97
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,743.8,602.97
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,751.79,606.67
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,756.49,608.05
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,754.74,605.9
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,749.6,601.4
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,738.84,592.04
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,724.76,580.37
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,706.47,565.73
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,685.04,548.51
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,658.37,527.09
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,628.87,503.13
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,595.81,475.94
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,560.34,446.29
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,520.29,412.51
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,478.55,376.54
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,433.62,336.97
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,387.63,295.67
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,338.35,251.17
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,289.19,206.3
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,238.56,160.84
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,185.48,114.6
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,135.4,74.69
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,88.79,44.2
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,43.58,26.49
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,34.32,25.12
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,29.37,20.33
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,24.26,14.72
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,10.89,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,57.56,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,147.19,84.58
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,215.09,166.54
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,288.17,232.99
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,341.91,281.73
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,402.12,333.94
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,451.41,375.34
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,501.36,415.64
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,543.02,447.97
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,583.85,478.6
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,616.2,502.22
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,643.57,521.62
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,670.18,540.01
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,694.51,555.75
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,710.11,565.05
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,722.72,572.23
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,730.48,576.2
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,735.01,577.95
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,733.32,576.42
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,728.33,572.65
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,718.03,564.09
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,704.51,552.92
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,685.56,538.13
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,663.6,520.95
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,637.67,499.56
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,609.11,475.93
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,575.56,448.98
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,539.84,419.84
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,500.75,387.59
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,460.14,353.4
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,415.89,315.44
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,370.79,276.02
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,323.43,234.28
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,272.84,189.58
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,224.05,146.91
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,176.6,106.61
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,128.21,69.24
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,82.81,40.55
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,39.22,29.08
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,32.63,23.18
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,27.6,18.43
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,22.39,12.72
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,10.12,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,47.76,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,123.54,63.94
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,190.49,144.83
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,261.78,208.73
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,318.89,259.48
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,379.92,311.84
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,402.18,330.87
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,420.88,345.7
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,458.42,374.72
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,495.3,402.09
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,498.05,402.26
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,498.98,400.73
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,521.3,416.07
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,541.9,429.68
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,581.29,459.12
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,623.11,489.66
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,671.22,524.12
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,716.56,555.15
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,716.05,554.21
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,712.37,551.43
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,702.84,543.0
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,690.24,532.31
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,672.17,518.43
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,651.23,502.28
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,627.39,483.14
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,600.57,461.49
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,568.12,435.9
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,533.49,408.14
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,494.35,376.36
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,453.98,342.92
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,408.11,304.43
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,363.81,266.31
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,316.76,225.54
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,269.85,184.51
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,221.27,143.21
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,174.12,104.24
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,126.29,67.92
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,80.99,39.94
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,37.96,27.59
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,33.84,23.88
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,25.95,16.69
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,20.73,10.9
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,10.26,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,54.48,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,138.41,64.83
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,209.45,159.61
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,284.45,227.7
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,339.02,277.11
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,400.49,330.36
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,449.92,372.54
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,500.01,413.74
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,541.32,446.08
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,581.75,476.69
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,614.29,500.36
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,641.86,519.66
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,666.33,536.32
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,688.28,550.73
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,703.48,558.79
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,715.7,564.49
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,721.01,565.16
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,723.06,563.57
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,720.59,559.88
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,714.93,553.96
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,704.11,542.93
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,690.19,529.66
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,671.8,514.12
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,650.53,496.4
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,624.98,474.67
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,596.67,450.86
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,564.16,425.75
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,529.54,398.64
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,490.22,367.98
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,449.52,335.48
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,406.43,300.98
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,359.73,262.6
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,312.09,222.57
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,265.17,182.37
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,217.21,141.65
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,170.9,103.41
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,123.79,68.09
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,76.94,39.15
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,36.65,26.92
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,33.75,24.25
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,27.99,18.73
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,21.93,11.71
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,13.76,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,44.5,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,114.64,45.03
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,183.15,139.2
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,254.67,204.27
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,310.66,254.52
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,370.43,306.18
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,419.02,346.76
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,468.7,386.15
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,507.0,414.27
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,546.75,441.84
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,579.53,464.14
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,610.65,484.45
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,636.06,499.99
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,659.23,513.48
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,674.82,524.12
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,687.63,532.74
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,691.75,535.76
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,695.32,538.23
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,694.13,537.7
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,689.88,534.93
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,679.15,526.83
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,665.51,516.45
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,648.18,503.82
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,628.1,488.9
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,603.42,470.3
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,576.21,449.37
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,543.44,423.33
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,509.58,395.88
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,471.46,364.03
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,432.17,330.59
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,389.58,294.98
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,346.5,258.05
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,301.33,218.54
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,257.01,179.44
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,207.29,136.76
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,162.05,99.14
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,117.42,65.98
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,77.11,42.33
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,41.61,31.28
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,37.64,27.61
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,30.6,20.95
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,23.18,12.28
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,14.25,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.83,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,20.14,1.78
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,56.79,40.35
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,96.86,75.63
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,129.33,104.24
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,162.49,132.99
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,193.53,159.35
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,225.35,185.77
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,301.1,248.46
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,375.82,308.9
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,367.21,300.04
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,347.81,282.7
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,387.79,313.8
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,434.12,348.99
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,420.55,336.62
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,411.09,327.56
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,462.52,367.97
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,508.03,403.15
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,420.52,332.54
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,334.73,262.87
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,418.26,328.95
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,496.89,388.91
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,408.82,319.45
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,326.14,253.9
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,293.52,228.65
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,262.06,204.07
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,245.2,191.01
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,230.01,179.22
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,272.9,212.62
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,308.63,239.16
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,245.87,190.79
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,187.86,146.42
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,121.37,93.55
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,51.21,36.8
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,45.4,32.19
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,39.59,27.5
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,33.79,22.69
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,27.98,17.83
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,21.7,13.4
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,15.43,7.79
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,10.12,2.98
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,4.82,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,2.46,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,36.21,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,93.68,15.38
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,162.92,118.99
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,233.98,182.45
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,292.21,233.46
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,355.12,286.94
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,403.5,327.64
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,453.13,367.96
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,493.56,399.27
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,536.03,431.05
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,568.58,454.7
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,599.47,476.5
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,624.67,493.59
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,647.65,508.68
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,663.14,518.96
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,673.47,525.5
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,680.64,528.98
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,684.82,530.28
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,683.43,527.22
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,678.98,521.98
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,669.2,512.93
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,656.44,501.74
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,639.32,487.99
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,619.41,472.09
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,594.5,451.9
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,567.18,429.77
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,535.61,404.74
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,502.07,377.81
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,462.5,345.99
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,423.28,313.73
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,381.22,278.94
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,338.6,242.96
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,293.22,204.46
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,248.38,166.15
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,201.58,127.29
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,156.59,91.41
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,108.58,56.99
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,66.92,34.16
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,36.48,26.14
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,33.58,23.46
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,27.3,17.49
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,20.68,8.79
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,12.78,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,28.3,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,74.73,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,141.43,102.65
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,208.36,162.92
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,265.48,212.94
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,327.19,265.52
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,376.4,307.14
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,427.12,348.71
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,470.05,382.56
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,513.22,415.63
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,546.61,441.06
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,578.64,464.96
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,608.35,486.42
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,638.28,507.58
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,653.94,517.82
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,666.86,525.96
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,671.47,527.13
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,675.48,527.74
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,674.94,526.65
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,671.37,523.31
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,661.66,514.44
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,649.01,503.39
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,631.55,488.59
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,611.33,471.66
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,587.46,451.88
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,561.03,429.96
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,529.82,404.96
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,496.6,377.95
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,457.29,345.94
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,418.25,313.34
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,376.2,277.61
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,333.57,240.78
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,288.44,201.66
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,243.62,162.66
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,197.15,123.55
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,152.42,87.69
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,107.27,55.89
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,62.42,31.22
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,34.15,23.97
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,31.11,21.15
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,25.17,15.55
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,18.91,6.76
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,11.8,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
