Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,9.0,0.9,11.5,14.5,34.77,0.0
2016,10,30,7,0,206.0,18.0,0.9,12.0,29.0,89.64,0.0
2016,10,30,7,15,329.5,29.5,1.1,12.5,68.5,160.31,113.85
2016,10,30,7,30,453.0,41.0,1.3,13.0,108.0,231.67,178.64
2016,10,30,7,45,527.5,48.5,1.5,14.0,154.5,287.52,227.8
2016,10,30,8,0,602.0,56.0,1.7,15.0,201.0,347.71,279.06
2016,10,30,8,15,649.5,61.5,1.65,15.5,247.5,396.24,319.67
2016,10,30,8,30,697.0,67.0,1.6,16.0,294.0,446.1,359.79
2016,10,30,8,45,515.0,110.0,1.6,17.0,291.0,411.24,331.18
2016,10,30,9,0,333.0,153.0,1.6,18.0,288.0,360.49,289.31
2016,10,30,9,15,569.5,117.0,1.7,18.5,375.0,476.07,380.94
2016,10,30,9,30,806.0,81.0,1.8,19.0,462.0,589.19,467.11
2016,10,30,9,45,628.5,136.5,1.95,20.0,447.0,551.38,434.35
2016,10,30,10,0,451.0,192.0,2.1,21.0,432.0,500.37,392.38
2016,10,30,10,15,413.0,213.5,2.25,22.0,442.0,500.36,390.36
2016,10,30,10,30,375.0,235.0,2.4,23.0,452.0,493.03,382.61
2016,10,30,10,45,628.0,162.0,2.55,24.0,540.0,590.49,457.0
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,675.99,520.14
2016,10,30,11,15,581.0,188.0,2.75,25.0,546.5,576.96,442.89
2016,10,30,11,30,281.0,287.0,2.8,25.0,465.0,472.3,361.09
2016,10,30,11,45,423.5,246.5,2.85,25.5,517.0,519.83,397.96
2016,10,30,12,0,566.0,206.0,2.9,26.0,569.0,559.93,427.87
2016,10,30,12,15,589.5,197.0,2.95,26.0,573.0,553.06,422.45
2016,10,30,12,30,613.0,188.0,3.0,26.0,577.0,544.74,416.03
2016,10,30,12,45,570.5,198.0,3.05,26.0,555.5,512.53,391.28
2016,10,30,13,0,528.0,208.0,3.1,26.0,534.0,481.71,367.44
2016,10,30,13,15,451.0,224.0,3.05,26.0,496.5,439.75,334.87
2016,10,30,13,30,374.0,240.0,3.0,26.0,459.0,401.45,305.07
2016,10,30,13,45,304.5,240.5,2.95,26.0,414.0,355.98,270.14
2016,10,30,14,0,235.0,241.0,2.9,26.0,369.0,316.23,239.65
2016,10,30,14,15,396.0,192.0,2.7,25.5,391.5,315.25,236.37
2016,10,30,14,30,557.0,143.0,2.5,25.0,414.0,303.64,222.56
2016,10,30,14,45,626.0,113.5,2.4,25.0,394.5,269.65,191.22
2016,10,30,15,0,695.0,84.0,2.3,25.0,375.0,228.66,153.36
2016,10,30,15,15,702.5,76.0,2.1,24.5,343.5,188.64,118.43
2016,10,30,15,30,710.0,68.0,1.9,24.0,312.0,149.92,86.18
2016,10,30,15,45,668.5,63.0,1.75,23.5,266.0,102.45,52.9
2016,10,30,16,0,627.0,58.0,1.6,23.0,220.0,61.38,31.76
2016,10,30,16,15,560.5,51.0,1.5,22.0,173.0,35.64,25.24
2016,10,30,16,30,494.0,44.0,1.4,21.0,126.0,32.23,22.09
2016,10,30,16,45,384.5,33.5,1.35,20.0,84.0,25.39,15.65
2016,10,30,17,0,275.0,23.0,1.3,19.0,42.0,18.13,5.32
2016,10,30,17,15,137.5,11.5,1.3,18.5,21.0,11.3,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.5,9.5,1.6,12.5,11.5,20.15,0.0
2016,10,31,7,0,87.0,19.0,1.7,13.0,23.0,54.78,0.0
2016,10,31,7,15,188.5,36.0,1.95,13.5,59.0,120.31,84.15
2016,10,31,7,30,290.0,53.0,2.2,14.0,95.0,182.99,141.05
2016,10,31,7,45,364.0,66.0,2.5,15.0,138.5,237.35,188.38
2016,10,31,8,0,438.0,79.0,2.8,16.0,182.0,296.62,238.77
2016,10,31,8,15,489.5,88.0,2.85,16.5,227.0,344.63,279.31
2016,10,31,8,30,541.0,97.0,2.9,17.0,272.0,396.67,321.9
2016,10,31,8,45,582.5,103.0,2.95,17.5,315.5,440.26,356.74
2016,10,31,9,0,624.0,109.0,3.0,18.0,359.0,484.12,390.9
2016,10,31,9,15,651.0,114.0,2.9,18.5,398.0,518.3,416.4
2016,10,31,9,30,678.0,119.0,2.8,19.0,437.0,551.39,440.43
2016,10,31,9,45,700.5,121.5,2.7,19.5,471.0,577.65,458.77
2016,10,31,10,0,723.0,124.0,2.6,20.0,505.0,602.13,475.4
2016,10,31,10,15,736.5,127.0,2.5,20.0,532.5,619.32,487.15
2016,10,31,10,30,750.0,130.0,2.4,20.0,560.0,634.14,497.0
2016,10,31,10,45,756.5,133.0,2.3,20.5,579.5,641.84,500.52
2016,10,31,11,0,763.0,136.0,2.2,21.0,599.0,646.89,502.04
2016,10,31,11,15,768.0,137.0,2.1,21.0,611.5,646.17,500.35
2016,10,31,11,30,773.0,138.0,2.0,21.0,624.0,642.74,496.67
2016,10,31,11,45,567.5,205.0,1.9,21.5,563.5,567.89,437.37
2016,10,31,12,0,362.0,272.0,1.8,22.0,503.0,493.93,378.9
2016,10,31,12,15,324.5,278.5,1.7,22.0,485.0,468.89,359.69
2016,10,31,12,30,287.0,285.0,1.6,22.0,467.0,444.07,340.31
2016,10,31,12,45,284.5,280.0,1.5,22.0,457.5,428.37,328.15
2016,10,31,13,0,282.0,275.0,1.4,22.0,448.0,412.01,315.34
2016,10,31,13,15,512.5,203.5,1.4,22.0,506.0,449.46,343.86
2016,10,31,13,30,743.0,132.0,1.4,22.0,564.0,471.76,358.85
2016,10,31,13,45,711.5,136.5,1.4,22.0,535.0,434.52,328.66
2016,10,31,14,0,680.0,141.0,1.4,22.0,506.0,397.79,298.77
2016,10,31,14,15,660.5,137.0,1.45,22.0,473.5,358.29,266.35
2016,10,31,14,30,641.0,133.0,1.5,22.0,441.0,319.07,233.54
2016,10,31,14,45,498.0,144.0,1.6,22.0,371.5,259.96,188.38
2016,10,31,15,0,355.0,155.0,1.7,22.0,302.0,215.36,155.81
2016,10,31,15,15,315.5,147.5,1.75,21.5,267.5,182.73,130.42
2016,10,31,15,30,276.0,140.0,1.8,21.0,233.0,153.2,108.36
2016,10,31,15,45,242.5,123.0,1.85,20.5,196.0,120.0,84.44
2016,10,31,16,0,209.0,106.0,1.9,20.0,159.0,89.95,65.01
2016,10,31,16,15,171.0,86.0,1.8,19.5,123.5,67.19,52.82
2016,10,31,16,30,133.0,66.0,1.7,19.0,88.0,52.55,39.69
2016,10,31,16,45,79.5,45.0,1.65,18.5,57.0,38.26,26.42
2016,10,31,17,0,26.0,24.0,1.6,18.0,26.0,21.17,5.81
2016,10,31,17,15,13.0,12.0,1.7,17.5,13.0,11.8,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.0,0.9,10.5,3.0,2.95,0.0
2016,11,1,7,0,0.0,6.0,1.0,11.0,6.0,5.78,0.0
2016,11,1,7,15,0.0,19.0,1.05,11.5,19.0,18.34,8.6
2016,11,1,7,30,0.0,32.0,1.1,12.0,32.0,30.91,20.3
2016,11,1,7,45,0.0,48.5,1.2,12.5,48.5,47.77,35.03
2016,11,1,8,0,0.0,65.0,1.3,13.0,65.0,64.55,49.52
2016,11,1,8,15,0.0,81.5,1.3,13.5,81.5,81.17,63.65
2016,11,1,8,30,0.0,98.0,1.3,14.0,98.0,97.68,77.4
2016,11,1,8,45,0.5,115.5,1.35,14.5,116.0,115.45,91.95
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,133.15,106.19
2016,11,1,9,15,18.5,159.0,1.45,15.5,168.0,169.72,135.95
2016,11,1,9,30,36.0,185.0,1.5,16.0,202.0,212.34,170.0
2016,11,1,9,45,37.0,200.0,1.55,16.5,218.5,227.96,181.66
2016,11,1,10,0,38.0,215.0,1.6,17.0,235.0,243.39,193.15
2016,11,1,10,15,21.0,196.5,1.65,17.0,207.5,207.3,163.88
2016,11,1,10,30,4.0,178.0,1.7,17.0,180.0,177.06,139.25
2016,11,1,10,45,10.0,198.0,1.8,17.5,204.0,200.55,157.74
2016,11,1,11,0,16.0,218.0,1.9,18.0,228.0,223.87,175.77
2016,11,1,11,15,33.5,243.0,1.95,18.0,264.0,262.8,206.41
2016,11,1,11,30,51.0,268.0,2.0,18.0,300.0,297.49,233.4
2016,11,1,11,45,42.0,262.0,2.05,18.5,288.5,283.87,222.02
2016,11,1,12,0,33.0,256.0,2.1,19.0,277.0,270.49,211.09
2016,11,1,12,15,32.0,255.0,2.1,19.0,275.5,267.03,208.4
2016,11,1,12,30,31.0,254.0,2.1,19.0,274.0,263.51,205.65
2016,11,1,12,45,105.0,269.5,2.15,19.5,334.0,316.9,247.49
2016,11,1,13,0,179.0,285.0,2.2,20.0,394.0,365.86,284.64
2016,11,1,13,15,130.0,271.5,2.2,20.0,349.5,321.44,250.01
2016,11,1,13,30,81.0,258.0,2.2,20.0,305.0,280.74,218.55
2016,11,1,13,45,52.5,231.0,2.2,20.0,261.5,239.49,186.66
2016,11,1,14,0,24.0,204.0,2.2,20.0,218.0,202.61,158.07
2016,11,1,14,15,25.0,193.5,2.2,20.0,206.5,191.43,149.46
2016,11,1,14,30,26.0,183.0,2.2,20.0,195.0,180.09,140.6
2016,11,1,14,45,103.5,178.5,2.2,20.0,221.5,188.43,145.21
2016,11,1,15,0,181.0,174.0,2.2,20.0,248.0,194.32,146.78
2016,11,1,15,15,161.0,159.0,2.1,19.5,220.0,167.05,125.26
2016,11,1,15,30,141.0,144.0,2.0,19.0,192.0,141.42,105.53
2016,11,1,15,45,125.0,124.0,1.9,19.0,161.5,114.1,84.68
2016,11,1,16,0,109.0,104.0,1.8,19.0,131.0,88.44,66.16
2016,11,1,16,15,87.5,82.5,1.6,18.5,101.5,67.77,53.5
2016,11,1,16,30,66.0,61.0,1.4,18.0,72.0,51.21,38.65
2016,11,1,16,45,33.0,41.0,1.2,17.5,46.5,36.69,25.08
2016,11,1,17,0,0.0,21.0,1.0,17.0,21.0,19.91,3.54
2016,11,1,17,15,0.0,10.5,1.0,16.5,10.5,10.32,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,10.5,10.0,7.86,0.0
2016,11,2,7,0,96.0,16.0,1.2,11.0,20.0,42.77,0.0
2016,11,2,7,15,206.5,31.5,1.4,12.0,55.5,119.33,80.5
2016,11,2,7,30,317.0,47.0,1.6,13.0,91.0,183.51,140.51
2016,11,2,7,45,398.5,58.0,1.8,14.0,135.0,239.68,189.52
2016,11,2,8,0,480.0,69.0,2.0,15.0,179.0,301.44,242.01
2016,11,2,8,15,531.5,76.5,2.0,15.5,223.5,349.69,282.78
2016,11,2,8,30,583.0,84.0,2.0,16.0,268.0,399.61,323.63
2016,11,2,8,45,624.0,89.0,2.0,17.0,311.5,442.49,357.09
2016,11,2,9,0,665.0,94.0,2.0,18.0,355.0,485.58,389.62
2016,11,2,9,15,690.5,98.0,2.0,18.5,393.5,518.43,414.1
2016,11,2,9,30,716.0,102.0,2.0,19.0,432.0,550.08,437.11
2016,11,2,9,45,736.0,104.5,2.0,20.0,466.0,575.22,453.91
2016,11,2,10,0,756.0,107.0,2.0,21.0,500.0,598.46,468.9
2016,11,2,10,15,769.0,109.5,1.85,21.5,527.0,615.09,478.81
2016,11,2,10,30,782.0,112.0,1.7,22.0,554.0,628.12,485.87
2016,11,2,10,45,791.0,113.5,1.6,23.0,574.0,636.27,488.57
2016,11,2,11,0,800.0,115.0,1.5,24.0,594.0,641.68,489.19
2016,11,2,11,15,805.0,116.0,1.35,24.0,606.5,641.2,487.06
2016,11,2,11,30,810.0,117.0,1.2,24.0,619.0,637.89,482.86
2016,11,2,11,45,812.5,117.0,1.05,24.5,624.0,629.18,473.85
2016,11,2,12,0,815.0,117.0,0.9,25.0,629.0,617.7,462.83
2016,11,2,12,15,813.5,116.5,0.8,25.0,625.5,600.64,449.18
2016,11,2,12,30,812.0,116.0,0.7,25.0,622.0,581.06,433.65
2016,11,2,12,45,801.0,118.0,0.6,25.5,609.5,556.3,413.41
2016,11,2,13,0,790.0,120.0,0.5,26.0,597.0,529.67,391.72
2016,11,2,13,15,781.5,118.5,0.5,26.0,578.5,499.25,368.79
2016,11,2,13,30,773.0,117.0,0.5,26.0,560.0,465.55,343.05
2016,11,2,13,45,761.0,114.5,0.55,26.0,534.0,429.43,315.27
2016,11,2,14,0,749.0,112.0,0.6,26.0,508.0,392.35,286.0
2016,11,2,14,15,731.5,109.0,0.6,26.0,476.0,352.15,253.49
2016,11,2,14,30,714.0,106.0,0.6,26.0,444.0,311.86,220.27
2016,11,2,14,45,690.5,101.5,0.65,26.0,406.0,268.8,184.79
2016,11,2,15,0,667.0,97.0,0.7,26.0,368.0,226.67,149.89
2016,11,2,15,15,633.5,91.5,0.65,25.5,326.5,183.15,115.04
2016,11,2,15,30,600.0,86.0,0.6,25.0,285.0,142.05,83.9
2016,11,2,15,45,556.0,78.0,0.6,24.5,240.5,100.62,56.49
2016,11,2,16,0,512.0,70.0,0.6,24.0,196.0,63.19,38.23
2016,11,2,16,15,442.0,60.0,0.65,23.0,152.0,44.52,32.67
2016,11,2,16,30,372.0,50.0,0.7,22.0,108.0,38.72,27.39
2016,11,2,16,45,272.0,36.0,0.8,21.5,70.0,27.75,17.15
2016,11,2,17,0,172.0,22.0,0.9,21.0,32.0,17.27,0.41
2016,11,2,17,15,86.0,11.0,0.95,20.5,16.0,10.81,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,53.14,0.0
2016,11,3,7,15,264.0,27.5,1.3,13.5,56.0,131.75,85.87
2016,11,3,7,30,390.0,40.0,1.5,14.0,92.0,201.03,152.3
2016,11,3,7,45,464.0,49.0,1.75,15.0,136.0,254.78,199.84
2016,11,3,8,0,538.0,58.0,2.0,16.0,180.0,312.93,249.64
2016,11,3,8,15,529.0,71.0,2.0,16.5,212.5,340.48,274.14
2016,11,3,8,30,520.0,84.0,2.0,17.0,245.0,365.87,295.63
2016,11,3,8,45,473.5,107.0,2.0,17.5,270.5,377.87,305.24
2016,11,3,9,0,427.0,130.0,2.0,18.0,296.0,388.2,312.68
2016,11,3,9,15,515.5,124.5,2.15,19.0,345.5,440.89,353.58
2016,11,3,9,30,604.0,119.0,2.3,20.0,395.0,498.99,397.4
2016,11,3,9,45,687.0,109.0,2.5,21.0,445.0,547.21,433.14
2016,11,3,10,0,770.0,99.0,2.7,22.0,495.0,594.01,467.21
2016,11,3,10,15,782.5,101.0,2.7,22.5,522.0,610.14,477.56
2016,11,3,10,30,795.0,103.0,2.7,23.0,549.0,623.75,486.07
2016,11,3,10,45,803.5,104.5,2.75,23.5,569.0,631.64,490.46
2016,11,3,11,0,812.0,106.0,2.8,24.0,589.0,636.75,492.79
2016,11,3,11,15,817.0,106.5,2.75,24.0,601.5,635.76,491.22
2016,11,3,11,30,822.0,107.0,2.7,24.0,614.0,631.92,487.55
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.5,623.16,479.53
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,611.62,469.43
2016,11,3,12,15,826.0,107.0,2.65,25.0,620.0,595.25,456.44
2016,11,3,12,30,825.0,107.0,2.6,25.0,617.0,576.31,441.39
2016,11,3,12,45,724.0,138.0,2.55,25.5,580.0,529.9,404.47
2016,11,3,13,0,623.0,169.0,2.5,26.0,543.0,486.24,369.7
2016,11,3,13,15,616.0,164.5,2.45,26.0,525.0,458.01,347.53
2016,11,3,13,30,609.0,160.0,2.4,26.0,507.0,428.6,324.01
2016,11,3,13,45,445.5,192.5,2.4,26.0,440.5,365.77,275.89
2016,11,3,14,0,282.0,225.0,2.4,26.0,374.0,314.53,237.2
2016,11,3,14,15,403.0,186.0,2.3,25.5,383.5,306.2,228.37
2016,11,3,14,30,524.0,147.0,2.2,25.0,393.0,288.87,210.7
2016,11,3,14,45,593.0,121.0,2.15,25.0,377.5,258.99,182.63
2016,11,3,15,0,662.0,95.0,2.1,25.0,362.0,221.52,147.74
2016,11,3,15,15,628.0,89.5,1.9,24.5,320.0,178.31,112.57
2016,11,3,15,30,594.0,84.0,1.7,24.0,278.0,137.57,81.41
2016,11,3,15,45,546.5,76.5,1.5,23.5,234.0,96.83,54.58
2016,11,3,16,0,499.0,69.0,1.3,23.0,190.0,60.45,37.33
2016,11,3,16,15,427.5,59.0,1.25,22.0,146.5,43.85,32.21
2016,11,3,16,30,356.0,49.0,1.2,21.0,103.0,38.01,26.85
2016,11,3,16,45,252.0,35.0,1.15,20.5,66.0,27.01,16.47
2016,11,3,17,0,148.0,21.0,1.1,20.0,29.0,16.5,0.0
2016,11,3,17,15,74.0,10.5,1.1,19.5,14.5,10.32,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.0,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,130.0,14.0,3.6,13.0,19.0,49.49,0.0
2016,11,4,7,15,263.0,27.0,3.65,13.0,55.5,128.94,81.5
2016,11,4,7,30,396.0,40.0,3.7,13.0,92.0,201.62,153.35
2016,11,4,7,45,497.5,46.5,3.8,13.5,139.0,263.43,208.36
2016,11,4,8,0,599.0,53.0,3.9,14.0,186.0,331.42,267.38
2016,11,4,8,15,650.5,58.5,4.0,14.5,233.0,380.62,310.26
2016,11,4,8,30,702.0,64.0,4.1,15.0,280.0,429.32,351.46
2016,11,4,8,45,748.0,65.5,4.25,15.5,326.0,474.12,388.57
2016,11,4,9,0,794.0,67.0,4.4,16.0,372.0,519.06,424.83
2016,11,4,9,15,817.5,69.5,4.35,16.0,412.5,552.01,451.08
2016,11,4,9,30,841.0,72.0,4.3,16.0,453.0,583.36,475.5
2016,11,4,9,45,869.0,70.0,4.3,16.5,490.0,607.84,493.62
2016,11,4,10,0,897.0,68.0,4.3,17.0,527.0,633.16,511.93
2016,11,4,10,15,908.5,69.5,4.2,17.0,555.5,649.68,523.65
2016,11,4,10,30,920.0,71.0,4.1,17.0,584.0,663.34,533.14
2016,11,4,10,45,929.0,71.5,4.05,17.5,605.0,671.32,537.38
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,676.17,539.17
2016,11,4,11,15,943.0,72.5,3.95,18.0,639.5,675.28,537.6
2016,11,4,11,30,948.0,73.0,3.9,18.0,653.0,671.16,533.55
2016,11,4,11,45,951.0,73.0,3.85,18.5,658.5,662.04,524.7
2016,11,4,12,0,954.0,73.0,3.8,19.0,664.0,649.71,513.38
2016,11,4,12,15,953.5,72.5,3.7,19.0,661.0,631.67,498.48
2016,11,4,12,30,953.0,72.0,3.6,19.0,658.0,610.65,481.13
2016,11,4,12,45,952.5,70.5,3.55,19.0,647.0,585.74,460.72
2016,11,4,13,0,952.0,69.0,3.5,19.0,636.0,558.05,437.81
2016,11,4,13,15,945.5,68.0,3.4,19.0,617.0,525.26,410.41
2016,11,4,13,30,939.0,67.0,3.3,19.0,598.0,490.3,380.77
2016,11,4,13,45,931.0,65.5,3.25,19.5,571.5,452.22,347.5
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,412.43,312.24
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,369.26,274.78
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,325.22,235.82
2016,11,4,14,45,878.0,58.5,2.95,19.0,438.5,278.48,193.95
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,231.75,152.23
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,183.71,111.21
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,137.03,74.2
2016,11,4,15,45,764.0,47.5,2.35,18.0,264.0,86.94,40.53
2016,11,4,16,0,723.0,44.0,2.2,18.0,217.0,43.58,22.45
2016,11,4,16,15,657.0,38.5,1.95,17.0,169.0,28.43,19.39
2016,11,4,16,30,591.0,33.0,1.7,16.0,121.0,25.52,16.57
2016,11,4,16,45,470.5,25.0,1.5,15.0,78.5,20.05,10.99
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,14.31,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,8.36,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,74.71,0.0
2016,11,5,7,15,375.5,23.0,1.6,5.5,59.5,154.5,95.95
2016,11,5,7,30,523.0,33.0,1.7,6.0,99.0,233.79,180.07
2016,11,5,7,45,601.5,39.5,1.85,7.0,146.5,291.4,233.35
2016,11,5,8,0,680.0,46.0,2.0,8.0,194.0,353.23,288.14
2016,11,5,8,15,727.5,50.5,1.95,8.5,242.0,402.28,331.2
2016,11,5,8,30,775.0,55.0,1.9,9.0,290.0,452.37,373.41
2016,11,5,8,45,806.5,58.0,1.85,10.0,335.0,493.06,405.9
2016,11,5,9,0,838.0,61.0,1.8,11.0,380.0,533.05,436.5
2016,11,5,9,15,859.5,63.5,1.65,11.5,421.0,562.94,458.56
2016,11,5,9,30,881.0,66.0,1.5,12.0,462.0,593.92,480.49
2016,11,5,9,45,897.0,67.5,1.4,13.0,497.0,618.43,496.19
2016,11,5,10,0,913.0,69.0,1.3,14.0,532.0,640.5,509.5
2016,11,5,10,15,923.5,70.5,1.1,14.0,560.0,656.49,518.81
2016,11,5,10,30,934.0,72.0,0.9,14.0,588.0,669.55,525.49
2016,11,5,10,45,940.5,73.0,0.75,14.5,609.0,676.48,526.96
2016,11,5,11,0,947.0,74.0,0.6,15.0,630.0,680.23,525.95
2016,11,5,11,15,951.0,74.5,0.5,15.0,643.0,678.65,522.68
2016,11,5,11,30,955.0,75.0,0.4,15.0,656.0,673.83,517.09
2016,11,5,11,45,956.5,75.5,0.3,15.5,660.5,664.22,507.17
2016,11,5,12,0,958.0,76.0,0.2,16.0,665.0,651.42,495.09
2016,11,5,12,15,956.5,75.5,0.25,16.0,661.5,632.74,481.65
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,611.1,465.9
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,585.58,446.18
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,557.37,424.09
2016,11,5,13,15,943.0,72.5,0.45,17.0,615.5,524.92,399.13
2016,11,5,13,30,936.0,72.0,0.5,17.0,596.0,490.32,371.83
2016,11,5,13,45,925.5,70.5,0.55,17.5,569.0,451.34,339.81
2016,11,5,14,0,915.0,69.0,0.6,18.0,542.0,410.85,305.78
2016,11,5,14,15,900.5,67.5,0.6,17.5,508.5,367.69,269.69
2016,11,5,14,30,886.0,66.0,0.6,17.0,475.0,323.76,232.04
2016,11,5,14,45,865.0,64.0,0.6,17.0,435.5,277.2,191.46
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,227.75,148.61
2016,11,5,15,15,815.0,59.0,0.55,16.5,351.5,179.77,108.41
2016,11,5,15,30,786.0,56.0,0.5,16.0,307.0,133.45,72.32
2016,11,5,15,45,741.5,52.0,0.5,16.0,259.5,87.18,42.38
2016,11,5,16,0,697.0,48.0,0.5,16.0,212.0,44.69,25.42
2016,11,5,16,15,628.0,42.0,0.55,15.0,164.5,31.84,22.61
2016,11,5,16,30,559.0,36.0,0.6,14.0,117.0,28.65,19.47
2016,11,5,16,45,434.5,26.5,0.65,13.5,75.0,21.76,12.36
2016,11,5,17,0,310.0,17.0,0.7,13.0,33.0,14.47,0.0
2016,11,5,17,15,155.0,8.5,0.75,12.5,16.5,8.36,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,75.39,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,154.76,91.21
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,235.08,180.8
2016,11,6,7,45,620.0,36.5,2.2,6.0,145.0,293.03,235.07
2016,11,6,8,0,702.0,42.0,2.4,7.0,193.0,355.46,290.93
2016,11,6,8,15,749.0,46.0,2.25,7.5,241.0,404.13,334.07
2016,11,6,8,30,796.0,50.0,2.1,8.0,289.0,453.83,376.2
2016,11,6,8,45,828.5,52.5,1.95,9.0,334.5,492.01,406.81
2016,11,6,9,0,861.0,55.0,1.8,10.0,380.0,532.39,437.62
2016,11,6,9,15,882.0,57.5,1.85,11.0,421.0,565.32,462.3
2016,11,6,9,30,903.0,60.0,1.9,12.0,462.0,596.42,484.81
2016,11,6,9,45,919.5,60.5,2.0,13.5,497.0,620.46,500.73
2016,11,6,10,0,936.0,61.0,2.1,15.0,532.0,642.03,514.34
2016,11,6,10,15,946.0,62.5,2.05,15.5,560.0,657.98,524.43
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,670.92,532.08
2016,11,6,10,45,963.0,64.5,2.0,16.5,609.0,677.76,535.43
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,681.36,536.36
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,679.48,532.89
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,674.29,526.97
2016,11,6,11,45,978.0,66.5,1.85,18.5,661.0,664.26,517.49
2016,11,6,12,0,979.0,67.0,1.8,19.0,666.0,650.99,505.59
2016,11,6,12,15,978.0,67.0,1.75,19.0,662.5,632.87,491.0
2016,11,6,12,30,977.0,67.0,1.7,19.0,659.0,611.71,473.98
2016,11,6,12,45,972.5,66.5,1.7,19.0,647.5,585.24,453.06
2016,11,6,13,0,968.0,66.0,1.7,19.0,636.0,556.12,429.74
2016,11,6,13,15,962.0,65.5,1.65,19.0,616.5,523.77,403.25
2016,11,6,13,30,956.0,65.0,1.6,19.0,597.0,489.16,374.43
2016,11,6,13,45,946.0,63.5,1.55,19.5,570.0,449.86,340.78
2016,11,6,14,0,936.0,62.0,1.5,20.0,543.0,408.96,305.25
2016,11,6,14,15,922.0,60.5,1.45,19.5,509.0,365.34,268.03
2016,11,6,14,30,908.0,59.0,1.4,19.0,475.0,320.87,229.29
2016,11,6,14,45,888.5,57.0,1.4,19.0,435.5,273.95,187.91
2016,11,6,15,0,869.0,55.0,1.4,19.0,396.0,227.14,146.76
2016,11,6,15,15,840.5,52.5,1.25,18.5,351.5,178.83,106.16
2016,11,6,15,30,812.0,50.0,1.1,18.0,307.0,131.95,69.84
2016,11,6,15,45,769.0,46.5,1.0,17.5,259.5,81.79,37.44
2016,11,6,16,0,726.0,43.0,0.9,17.0,212.0,38.52,21.36
2016,11,6,16,15,657.0,37.5,0.9,16.0,164.0,27.83,18.94
2016,11,6,16,30,588.0,32.0,0.9,15.0,116.0,24.88,16.05
2016,11,6,16,45,460.5,24.0,0.95,14.5,74.0,19.36,10.14
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,13.56,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,7.86,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,59.05,0.0
2016,11,7,7,15,334.0,21.0,2.25,5.5,52.0,135.78,73.76
2016,11,7,7,30,486.0,31.0,2.4,6.0,89.0,215.07,164.13
2016,11,7,7,45,568.0,37.5,2.55,7.0,135.0,271.86,217.22
2016,11,7,8,0,650.0,44.0,2.7,8.0,181.0,333.27,272.05
2016,11,7,8,15,699.0,48.5,2.75,8.5,227.5,381.55,315.22
2016,11,7,8,30,748.0,53.0,2.8,9.0,274.0,431.06,357.91
2016,11,7,8,45,780.0,56.5,2.85,10.0,318.5,471.52,391.25
2016,11,7,9,0,812.0,60.0,2.9,11.0,363.0,511.39,422.9
2016,11,7,9,15,834.5,62.0,2.9,11.5,402.5,543.31,447.95
2016,11,7,9,30,857.0,64.0,2.9,12.0,442.0,570.85,468.99
2016,11,7,9,45,873.5,66.0,2.9,12.5,476.5,595.71,487.32
2016,11,7,10,0,890.0,68.0,2.9,13.0,511.0,618.22,503.42
2016,11,7,10,15,901.0,69.0,2.8,13.5,539.0,633.67,513.44
2016,11,7,10,30,912.0,70.0,2.7,14.0,567.0,646.3,521.08
2016,11,7,10,45,919.5,71.0,2.65,14.5,588.0,653.78,524.87
2016,11,7,11,0,927.0,72.0,2.6,15.0,609.0,658.17,526.25
2016,11,7,11,15,932.0,73.0,2.55,15.0,622.0,657.84,524.99
2016,11,7,11,30,937.0,74.0,2.5,15.0,635.0,654.32,521.28
2016,11,7,11,45,939.0,74.0,2.45,15.5,640.5,644.74,512.05
2016,11,7,12,0,941.0,74.0,2.4,16.0,646.0,632.05,500.43
2016,11,7,12,15,940.5,74.0,2.35,16.0,643.0,614.84,486.22
2016,11,7,12,30,940.0,74.0,2.3,16.0,640.0,594.68,469.59
2016,11,7,12,45,937.5,73.0,2.3,16.5,629.0,569.63,448.36
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,541.94,424.79
2016,11,7,13,15,929.0,71.5,2.25,17.0,599.5,510.57,398.57
2016,11,7,13,30,923.0,71.0,2.2,17.0,581.0,477.02,370.09
2016,11,7,13,45,913.5,69.5,2.2,17.0,554.5,439.09,337.73
2016,11,7,14,0,904.0,68.0,2.2,17.0,528.0,399.61,303.35
2016,11,7,14,15,890.0,66.0,2.15,17.0,495.0,356.81,265.59
2016,11,7,14,30,876.0,64.0,2.1,17.0,462.0,313.24,226.56
2016,11,7,14,45,855.5,62.0,2.1,17.0,423.0,267.51,185.69
2016,11,7,15,0,835.0,60.0,2.1,17.0,384.0,218.87,142.73
2016,11,7,15,15,805.5,57.0,1.9,16.5,340.5,171.55,102.71
2016,11,7,15,30,776.0,54.0,1.7,16.0,297.0,125.93,67.27
2016,11,7,15,45,731.5,50.0,1.5,15.5,250.0,80.53,38.66
2016,11,7,16,0,687.0,46.0,1.3,15.0,203.0,38.89,29.01
2016,11,7,16,15,614.5,40.0,1.2,14.0,156.5,30.29,21.27
2016,11,7,16,30,542.0,34.0,1.1,13.0,110.0,27.0,18.02
2016,11,7,16,45,408.5,25.0,1.05,12.0,69.0,20.54,11.05
2016,11,7,17,0,275.0,16.0,1.0,11.0,28.0,13.71,0.0
2016,11,7,17,15,137.5,8.0,1.0,10.5,14.0,7.86,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.0,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,4.0,14.0,56.95,0.0
2016,11,8,7,15,337.0,20.5,1.1,5.0,51.0,134.26,65.81
2016,11,8,7,30,494.0,31.0,1.2,6.0,88.0,215.87,162.97
2016,11,8,7,45,425.0,49.0,1.3,7.0,114.0,230.99,183.69
2016,11,8,8,0,356.0,67.0,1.4,8.0,140.0,235.78,192.13
2016,11,8,8,15,388.0,79.0,1.5,9.0,177.0,274.06,225.82
2016,11,8,8,30,420.0,91.0,1.6,10.0,214.0,313.38,259.06
2016,11,8,8,45,496.5,93.5,1.7,11.0,261.0,365.12,301.51
2016,11,8,9,0,573.0,96.0,1.8,12.0,308.0,422.79,347.47
2016,11,8,9,15,574.5,108.0,1.85,12.5,340.0,448.22,367.02
2016,11,8,9,30,576.0,120.0,1.9,13.0,372.0,471.68,384.67
2016,11,8,9,45,533.5,143.0,2.0,13.5,390.5,476.34,386.99
2016,11,8,10,0,491.0,166.0,2.1,14.0,409.0,480.35,388.6
2016,11,8,10,15,480.5,179.5,2.1,14.5,428.5,490.9,395.26
2016,11,8,10,30,470.0,193.0,2.1,15.0,448.0,499.39,400.17
2016,11,8,10,45,547.5,175.5,2.15,15.5,482.5,528.73,422.54
2016,11,8,11,0,625.0,158.0,2.2,16.0,517.0,558.86,444.97
2016,11,8,11,15,560.5,185.0,2.2,16.0,512.0,539.9,428.82
2016,11,8,11,30,496.0,212.0,2.2,16.0,507.0,521.38,413.26
2016,11,8,11,45,413.0,236.5,2.2,16.5,484.0,485.27,383.62
2016,11,8,12,0,330.0,261.0,2.2,17.0,461.0,452.84,356.81
2016,11,8,12,15,365.5,251.5,2.15,17.5,471.5,455.66,358.27
2016,11,8,12,30,401.0,242.0,2.1,18.0,482.0,456.18,357.59
2016,11,8,12,45,302.5,255.0,2.05,18.5,434.0,405.15,316.74
2016,11,8,13,0,204.0,268.0,2.0,19.0,386.0,357.43,278.81
2016,11,8,13,15,254.5,251.5,1.95,19.0,394.5,357.47,278.68
2016,11,8,13,30,305.0,235.0,1.9,19.0,403.0,353.73,274.94
2016,11,8,13,45,369.5,210.0,1.9,19.5,403.5,344.09,265.59
2016,11,8,14,0,434.0,185.0,1.9,20.0,404.0,327.94,250.38
2016,11,8,14,15,382.5,181.5,1.7,19.5,365.5,290.23,220.2
2016,11,8,14,30,331.0,178.0,1.5,19.0,327.0,254.31,191.65
2016,11,8,14,45,312.5,166.5,1.3,18.5,298.0,223.14,166.1
2016,11,8,15,0,294.0,155.0,1.1,18.0,269.0,193.07,141.55
2016,11,8,15,15,283.5,138.0,1.1,17.0,237.0,160.95,115.82
2016,11,8,15,30,273.0,121.0,1.1,16.0,205.0,129.6,91.52
2016,11,8,15,45,249.5,104.0,1.15,15.5,171.5,98.37,69.46
2016,11,8,16,0,226.0,87.0,1.2,15.0,138.0,69.34,55.83
2016,11,8,16,15,194.5,68.5,1.25,14.5,105.0,54.49,42.46
2016,11,8,16,30,163.0,50.0,1.3,14.0,72.0,40.56,29.61
2016,11,8,16,45,81.5,33.5,1.4,13.5,44.5,27.66,16.35
2016,11,8,17,0,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,11,8,17,15,0.0,8.5,1.55,12.5,8.5,8.36,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,49.22,17.97
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,102.95,76.26
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,145.37,114.48
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,190.7,154.22
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,229.91,188.41
