Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,270.46,222.97
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,316.45,261.37
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,358.94,296.32
2016,11,9,9,15,548.0,116.5,3.35,13.5,340.5,437.81,360.61
2016,11,9,9,30,695.0,108.0,3.6,14.0,409.0,524.5,429.59
2016,11,9,9,45,740.5,104.0,3.9,14.5,447.5,556.64,454.5
2016,11,9,10,0,786.0,100.0,4.2,15.0,486.0,587.57,478.4
2016,11,9,10,15,801.5,102.5,4.35,15.0,514.5,604.49,491.62
2016,11,9,10,30,817.0,105.0,4.5,15.0,543.0,620.34,503.88
2016,11,9,10,45,523.0,182.5,4.7,15.5,467.0,518.71,420.28
2016,11,9,11,0,229.0,260.0,4.9,16.0,391.0,405.77,326.54
2016,11,9,11,15,226.0,268.5,5.0,16.0,400.0,409.59,329.48
2016,11,9,11,30,223.0,277.0,5.1,16.0,409.0,412.55,331.4
2016,11,9,11,45,364.0,244.0,5.25,16.0,461.5,462.02,372.25
2016,11,9,12,0,505.0,211.0,5.4,16.0,514.0,506.77,408.58
2016,11,9,12,15,706.0,149.5,5.4,16.0,571.0,550.49,444.0
2016,11,9,12,30,907.0,88.0,5.4,16.0,628.0,583.83,470.25
2016,11,9,12,45,911.0,84.5,5.4,16.0,618.0,560.47,450.22
2016,11,9,13,0,915.0,81.0,5.4,16.0,608.0,534.28,427.73
2016,11,9,13,15,907.5,80.0,5.35,15.5,589.0,502.36,400.88
2016,11,9,13,30,900.0,79.0,5.3,15.0,570.0,468.43,371.76
2016,11,9,13,45,892.5,76.0,5.25,15.0,543.5,430.78,338.31
2016,11,9,14,0,885.0,73.0,5.2,15.0,517.0,391.51,302.83
2016,11,9,14,15,869.0,71.5,5.15,15.0,484.0,349.42,264.54
2016,11,9,14,30,853.0,70.0,5.1,15.0,451.0,303.98,223.06
2016,11,9,14,45,830.5,67.5,5.1,15.0,412.0,258.33,181.43
2016,11,9,15,0,808.0,65.0,5.1,15.0,373.0,213.22,140.75
2016,11,9,15,15,776.0,61.5,4.95,14.5,329.5,166.61,101.08
2016,11,9,15,30,744.0,58.0,4.8,14.0,286.0,121.99,66.53
2016,11,9,15,45,693.5,53.5,4.7,13.5,239.5,77.77,39.28
2016,11,9,16,0,643.0,49.0,4.6,13.0,193.0,37.99,28.4
2016,11,9,16,15,566.0,42.5,4.3,12.5,147.0,30.17,21.22
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,26.87,17.84
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,19.61,9.78
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,14.74,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,7.37,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.5,15.5,1.45,3.5,40.0,95.47,31.52
2016,11,10,7,30,457.0,31.0,1.7,4.0,80.0,203.65,153.1
2016,11,10,7,45,547.5,37.5,2.0,5.0,126.0,257.75,205.12
2016,11,10,8,0,638.0,44.0,2.3,6.0,172.0,321.0,261.94
2016,11,10,8,15,690.5,48.5,2.5,6.5,218.5,369.85,306.23
2016,11,10,8,30,743.0,53.0,2.7,7.0,265.0,420.15,350.34
2016,11,10,8,45,780.0,56.0,2.9,8.0,309.5,461.99,385.63
2016,11,10,9,0,817.0,59.0,3.1,9.0,354.0,503.5,419.47
2016,11,10,9,15,840.5,61.5,3.1,9.5,394.0,536.36,445.71
2016,11,10,9,30,864.0,64.0,3.1,10.0,434.0,564.92,467.9
2016,11,10,9,45,886.0,63.5,3.1,11.0,469.0,590.08,486.0
2016,11,10,10,0,908.0,63.0,3.1,12.0,504.0,613.08,501.9
2016,11,10,10,15,918.5,64.0,3.0,12.5,532.0,628.35,511.95
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,640.74,519.57
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,647.82,522.98
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,651.79,523.91
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,650.65,520.63
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,646.3,514.85
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,636.48,505.18
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,623.49,493.06
2016,11,10,12,15,959.5,65.0,2.05,16.0,634.0,606.19,478.22
2016,11,10,12,30,959.0,65.0,1.9,16.0,631.0,585.9,460.94
2016,11,10,12,45,957.0,64.0,1.75,16.5,620.0,560.93,439.06
2016,11,10,13,0,955.0,63.0,1.6,17.0,609.0,533.26,414.86
2016,11,10,13,15,949.0,62.0,1.5,17.0,590.5,501.14,387.94
2016,11,10,13,30,943.0,61.0,1.4,17.0,572.0,466.82,358.76
2016,11,10,13,45,934.5,59.5,1.3,17.0,546.0,428.99,326.28
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,389.49,291.77
2016,11,10,14,15,912.5,56.5,1.1,17.0,487.0,346.9,254.24
2016,11,10,14,30,899.0,55.0,1.0,17.0,454.0,303.44,215.43
2016,11,10,14,45,879.5,53.0,0.95,17.0,415.0,257.46,174.65
2016,11,10,15,0,860.0,51.0,0.9,17.0,376.0,211.6,134.34
2016,11,10,15,15,831.5,48.5,0.8,16.5,332.5,164.34,95.04
2016,11,10,15,30,803.0,46.0,0.7,16.0,289.0,118.52,60.5
2016,11,10,15,45,759.5,42.5,0.65,16.0,243.0,72.79,33.31
2016,11,10,16,0,716.0,39.0,0.6,16.0,197.0,27.8,19.06
2016,11,10,16,15,644.0,34.0,0.75,15.0,150.5,25.18,16.63
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,22.55,13.95
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,16.89,7.34
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,12.78,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,253.0,14.0,1.2,4.0,41.0,97.96,21.63
2016,11,11,7,30,506.0,28.0,1.3,5.0,82.0,211.34,156.19
2016,11,11,7,45,594.0,34.0,1.45,6.5,128.0,269.16,211.44
2016,11,11,8,0,682.0,40.0,1.6,8.0,174.0,331.97,266.95
2016,11,11,8,15,730.5,44.5,1.7,9.0,221.0,380.21,309.64
2016,11,11,8,30,779.0,49.0,1.8,10.0,268.0,429.61,351.59
2016,11,11,8,45,810.0,51.5,1.95,11.0,311.5,466.0,381.96
2016,11,11,9,0,841.0,54.0,2.1,12.0,355.0,504.39,412.73
2016,11,11,9,15,861.0,56.5,2.25,12.5,394.5,535.85,437.87
2016,11,11,9,30,881.0,59.0,2.4,13.0,434.0,565.54,460.97
2016,11,11,9,45,895.5,60.0,2.55,14.0,467.0,588.29,477.36
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,608.61,491.47
2016,11,11,10,15,918.0,62.0,2.65,15.5,526.5,622.39,500.42
2016,11,11,10,30,926.0,63.0,2.6,16.0,553.0,633.26,506.96
2016,11,11,10,45,929.0,64.5,2.6,16.5,572.0,638.61,509.39
2016,11,11,11,0,932.0,66.0,2.6,17.0,591.0,640.83,509.39
2016,11,11,11,15,934.0,66.5,2.55,17.5,602.5,638.24,505.55
2016,11,11,11,30,936.0,67.0,2.5,18.0,614.0,632.51,499.31
2016,11,11,11,45,787.0,114.5,2.5,18.5,577.0,583.59,459.42
2016,11,11,12,0,638.0,162.0,2.5,19.0,540.0,532.87,418.39
2016,11,11,12,15,615.0,168.5,2.45,19.0,531.5,513.41,402.8
2016,11,11,12,30,592.0,175.0,2.4,19.0,523.0,491.48,385.06
2016,11,11,12,45,526.5,193.0,2.4,19.0,498.5,459.16,359.17
2016,11,11,13,0,461.0,211.0,2.4,19.0,474.0,428.05,334.21
2016,11,11,13,15,391.5,219.0,2.35,19.0,437.0,387.7,302.23
2016,11,11,13,30,322.0,227.0,2.3,19.0,400.0,350.62,272.84
2016,11,11,13,45,442.5,187.0,2.3,19.5,413.0,347.34,267.86
2016,11,11,14,0,563.0,147.0,2.3,20.0,426.0,335.39,254.53
2016,11,11,14,15,692.0,109.0,2.3,19.5,429.0,317.98,235.96
2016,11,11,14,30,821.0,71.0,2.3,19.0,432.0,291.08,207.86
2016,11,11,14,45,791.5,70.0,2.3,19.0,393.5,246.79,168.91
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,203.73,131.55
2016,11,11,15,15,729.5,65.0,2.1,18.5,313.0,159.0,94.78
2016,11,11,15,30,697.0,61.0,1.9,18.0,271.0,116.39,63.06
2016,11,11,15,45,637.5,57.5,1.7,17.5,225.0,72.17,36.83
2016,11,11,16,0,578.0,54.0,1.5,17.0,179.0,37.96,27.88
2016,11,11,16,15,499.0,46.0,1.6,16.0,135.0,33.59,23.87
2016,11,11,16,30,420.0,38.0,1.7,15.0,91.0,29.09,19.43
2016,11,11,16,45,210.0,28.0,1.8,14.0,54.5,21.8,10.64
2016,11,11,17,0,0.0,18.0,1.9,13.0,18.0,17.69,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.0,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,226.0,15.0,2.9,3.5,38.0,91.46,7.33
2016,11,12,7,30,452.0,30.0,3.2,4.0,76.0,193.34,142.6
2016,11,12,7,45,547.0,37.0,3.5,4.5,121.5,252.89,201.03
2016,11,12,8,0,642.0,44.0,3.8,5.0,167.0,317.8,260.33
2016,11,12,8,15,697.0,48.5,3.85,5.5,214.5,367.5,305.94
2016,11,12,8,30,752.0,53.0,3.9,6.0,262.0,418.76,351.38
2016,11,12,8,45,790.0,56.0,4.0,6.5,307.0,461.05,388.23
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,503.05,423.71
2016,11,12,9,15,852.5,61.5,3.95,7.0,393.0,536.5,451.36
2016,11,12,9,30,877.0,64.0,3.8,7.0,434.0,565.71,475.1
2016,11,12,9,45,900.0,64.0,3.65,7.5,470.0,592.05,495.05
2016,11,12,10,0,923.0,64.0,3.5,8.0,506.0,616.21,512.7
2016,11,12,10,15,935.0,65.5,3.35,8.5,534.5,633.0,524.05
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,646.89,532.82
2016,11,12,10,45,954.5,68.0,3.1,9.5,584.5,654.45,536.67
2016,11,12,11,0,962.0,69.0,3.0,10.0,606.0,658.84,537.94
2016,11,12,11,15,967.0,69.5,2.9,10.0,619.5,657.94,536.02
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,653.76,531.51
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,644.01,521.92
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,631.06,509.77
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,613.54,494.89
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,592.99,477.43
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.0,567.48,455.01
2016,11,12,13,0,970.0,68.0,2.5,12.0,617.0,539.25,430.13
2016,11,12,13,15,964.0,67.5,2.45,12.0,598.0,507.3,402.66
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,473.1,372.78
2016,11,12,13,45,949.0,65.5,2.4,12.0,552.5,434.68,339.03
2016,11,12,14,0,940.0,64.0,2.4,12.0,526.0,394.59,303.12
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.5,351.44,263.99
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,307.43,223.56
2016,11,12,14,45,892.0,58.5,2.25,12.0,420.0,260.48,180.74
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,213.67,138.59
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,165.89,98.12
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,116.52,60.34
2016,11,12,15,45,768.5,47.0,1.6,10.5,245.0,70.21,33.15
2016,11,12,16,0,724.0,43.0,1.4,10.0,198.0,31.59,22.99
2016,11,12,16,15,648.5,37.0,1.3,9.0,150.5,28.22,19.79
2016,11,12,16,30,573.0,31.0,1.2,8.0,103.0,24.81,16.27
2016,11,12,16,45,424.0,22.0,1.1,7.0,62.0,18.18,7.94
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,12.78,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,95.38,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,208.62,152.73
2016,11,13,7,45,603.0,32.5,1.55,2.0,123.5,266.46,211.18
2016,11,13,8,0,691.0,39.0,1.7,3.0,170.0,329.43,268.54
2016,11,13,8,15,741.5,43.0,1.6,3.5,217.0,377.85,312.55
2016,11,13,8,30,792.0,47.0,1.5,4.0,264.0,427.54,355.74
2016,11,13,8,45,824.0,50.0,1.45,5.0,308.5,465.12,387.06
2016,11,13,9,0,856.0,53.0,1.4,6.0,353.0,504.73,418.51
2016,11,13,9,15,877.0,55.5,1.3,7.0,393.0,536.91,442.53
2016,11,13,9,30,898.0,58.0,1.2,8.0,433.0,567.31,464.11
2016,11,13,9,45,912.0,59.5,1.1,9.0,467.0,590.52,479.33
2016,11,13,10,0,926.0,61.0,1.0,10.0,501.0,611.23,492.04
2016,11,13,10,15,934.5,62.0,0.95,11.0,528.0,625.43,499.88
2016,11,13,10,30,943.0,63.0,0.9,12.0,555.0,636.69,505.29
2016,11,13,10,45,947.5,64.5,0.9,13.0,574.5,643.02,507.39
2016,11,13,11,0,952.0,66.0,0.9,14.0,594.0,646.18,507.09
2016,11,13,11,15,954.5,66.5,0.9,14.0,606.0,643.87,504.65
2016,11,13,11,30,957.0,67.0,0.9,14.0,618.0,638.37,499.83
2016,11,13,11,45,955.0,68.0,0.95,14.5,622.0,627.56,490.65
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,613.68,479.1
2016,11,13,12,15,951.0,69.0,1.0,15.0,622.5,595.79,464.87
2016,11,13,12,30,949.0,69.0,1.0,15.0,619.0,575.0,448.25
2016,11,13,12,45,817.5,102.0,1.0,15.0,569.5,517.49,403.67
2016,11,13,13,0,686.0,135.0,1.0,15.0,520.0,462.26,360.74
2016,11,13,13,15,802.0,102.0,1.05,15.0,538.0,462.92,359.82
2016,11,13,13,30,918.0,69.0,1.1,15.0,556.0,455.28,350.86
2016,11,13,13,45,906.5,68.0,1.15,15.5,530.0,417.8,318.37
2016,11,13,14,0,895.0,67.0,1.2,16.0,504.0,378.91,284.24
2016,11,13,14,15,879.0,65.5,1.2,15.5,471.0,336.96,247.91
2016,11,13,14,30,863.0,64.0,1.2,15.0,438.0,294.38,210.35
2016,11,13,14,45,840.0,61.5,1.25,15.0,399.0,248.92,170.08
2016,11,13,15,0,817.0,59.0,1.3,15.0,360.0,200.9,128.2
2016,11,13,15,15,785.0,56.0,1.2,14.5,317.0,154.94,90.2
2016,11,13,15,30,753.0,53.0,1.1,14.0,274.0,110.92,57.59
2016,11,13,15,45,701.0,49.0,1.0,13.5,228.0,67.37,32.89
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,33.52,24.4
2016,11,13,16,15,570.0,38.5,0.95,11.5,137.0,29.76,20.92
2016,11,13,16,30,491.0,32.0,1.0,10.0,92.0,25.95,17.06
2016,11,13,16,45,245.5,25.0,1.05,9.0,55.0,19.69,8.51
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,17.69,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,189.0,14.0,0.85,4.5,32.0,77.25,0.0
2016,11,14,7,30,378.0,28.0,0.9,5.0,64.0,168.74,120.17
2016,11,14,7,45,468.0,36.5,0.95,6.0,106.0,223.38,174.06
2016,11,14,8,0,558.0,45.0,1.0,7.0,148.0,283.95,227.57
2016,11,14,8,15,614.0,50.5,1.0,7.5,192.5,331.49,269.71
2016,11,14,8,30,670.0,56.0,1.0,8.0,237.0,379.09,310.51
2016,11,14,8,45,335.0,65.0,1.0,8.5,155.5,242.84,201.51
2016,11,14,9,0,0.0,74.0,1.0,9.0,74.0,71.84,56.43
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,97.57,78.45
2016,11,14,9,30,0.0,125.0,0.7,10.0,125.0,123.31,99.7
2016,11,14,9,45,0.0,109.0,0.55,11.0,109.0,106.44,84.89
2016,11,14,10,0,0.0,93.0,0.4,12.0,93.0,90.2,70.87
2016,11,14,10,15,0.0,98.0,0.35,12.5,98.0,95.06,74.68
2016,11,14,10,30,0.0,103.0,0.3,13.0,103.0,99.93,78.39
2016,11,14,10,45,37.0,173.5,0.25,13.5,194.0,195.22,155.99
2016,11,14,11,0,74.0,244.0,0.2,14.0,285.0,288.6,228.17
2016,11,14,11,15,92.0,254.0,0.25,14.5,306.0,307.67,241.73
2016,11,14,11,30,110.0,264.0,0.3,15.0,327.0,326.11,255.35
2016,11,14,11,45,77.5,254.5,0.4,15.5,299.0,295.14,230.93
2016,11,14,12,0,45.0,245.0,0.5,16.0,271.0,264.97,207.34
2016,11,14,12,15,42.5,241.5,0.5,16.0,266.0,258.11,202.15
2016,11,14,12,30,40.0,238.0,0.5,16.0,261.0,251.27,196.85
2016,11,14,12,45,39.0,233.5,0.55,16.0,255.5,244.25,191.56
2016,11,14,13,0,38.0,229.0,0.6,16.0,250.0,237.19,186.24
2016,11,14,13,15,39.5,223.0,0.6,16.0,244.5,229.81,180.56
2016,11,14,13,30,41.0,217.0,0.6,16.0,239.0,222.23,174.71
2016,11,14,13,45,129.5,215.0,0.6,16.5,278.5,250.37,195.69
2016,11,14,14,0,218.0,213.0,0.6,17.0,318.0,272.48,210.54
2016,11,14,14,15,495.5,147.0,0.55,17.0,366.0,285.81,213.73
2016,11,14,14,30,773.0,81.0,0.5,17.0,414.0,280.92,199.15
2016,11,14,14,45,753.5,77.0,0.45,17.0,377.5,238.57,162.06
2016,11,14,15,0,734.0,73.0,0.4,17.0,341.0,196.65,126.06
2016,11,14,15,15,699.5,68.5,0.3,16.5,299.5,150.08,88.65
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,108.41,58.55
2016,11,14,15,45,620.5,57.5,0.1,16.0,214.5,67.16,35.02
2016,11,14,16,0,576.0,51.0,0.0,16.0,171.0,35.83,26.16
2016,11,14,16,15,494.5,43.0,0.15,15.0,128.0,31.34,22.01
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,26.69,17.36
2016,11,14,16,45,277.5,23.5,0.45,13.0,50.0,18.36,6.9
2016,11,14,17,0,142.0,12.0,0.6,12.0,15.0,11.8,0.0
2016,11,14,17,15,71.0,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,102.0,18.0,1.2,4.5,27.5,55.96,0.0
2016,11,15,7,30,204.0,36.0,1.3,5.0,55.0,122.05,85.91
2016,11,15,7,45,297.5,51.0,1.4,5.5,96.0,177.6,139.34
2016,11,15,8,0,391.0,66.0,1.5,6.0,137.0,239.8,194.18
2016,11,15,8,15,452.5,77.0,1.45,6.5,181.0,289.43,237.9
2016,11,15,8,30,514.0,88.0,1.4,7.0,225.0,341.94,282.76
2016,11,15,8,45,569.0,93.0,1.4,7.5,268.5,388.42,321.62
2016,11,15,9,0,624.0,98.0,1.4,8.0,312.0,435.3,359.69
2016,11,15,9,15,654.5,103.5,1.45,8.5,351.5,470.26,387.49
2016,11,15,9,30,685.0,109.0,1.5,9.0,391.0,504.3,413.91
2016,11,15,9,45,731.5,106.0,1.55,10.0,428.5,537.07,438.23
2016,11,15,10,0,778.0,103.0,1.6,11.0,466.0,568.67,461.06
2016,11,15,10,15,792.5,105.0,1.65,11.5,494.0,585.34,472.71
2016,11,15,10,30,807.0,107.0,1.7,12.0,522.0,599.56,482.39
2016,11,15,10,45,825.5,106.0,1.75,13.0,544.5,609.53,487.94
2016,11,15,11,0,844.0,105.0,1.8,14.0,567.0,617.89,492.1
2016,11,15,11,15,850.0,105.5,1.8,14.5,580.0,617.49,490.14
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,614.17,485.99
2016,11,15,11,45,864.0,104.5,1.85,15.5,599.5,607.02,479.24
2016,11,15,12,0,872.0,103.0,1.9,16.0,606.0,596.89,470.14
2016,11,15,12,15,871.0,102.5,1.9,16.0,603.0,579.85,456.29
2016,11,15,12,30,870.0,102.0,1.9,16.0,600.0,560.14,440.21
2016,11,15,12,45,822.5,117.0,1.95,16.0,581.0,529.72,415.72
2016,11,15,13,0,775.0,132.0,2.0,16.0,562.0,497.65,389.75
2016,11,15,13,15,766.0,130.0,1.95,16.0,543.5,467.6,364.74
2016,11,15,13,30,757.0,128.0,1.9,16.0,525.0,436.06,338.05
2016,11,15,13,45,755.0,121.0,1.9,16.5,501.0,401.19,307.74
2016,11,15,14,0,753.0,114.0,1.9,17.0,477.0,364.75,275.6
2016,11,15,14,15,733.5,110.5,1.8,16.5,444.5,324.73,241.2
2016,11,15,14,30,714.0,107.0,1.7,16.0,412.0,284.78,206.41
2016,11,15,14,45,696.5,100.0,1.65,16.0,375.5,242.39,169.18
2016,11,15,15,0,679.0,93.0,1.6,16.0,339.0,200.41,132.8
2016,11,15,15,15,641.0,87.0,1.35,15.5,297.0,157.23,98.04
2016,11,15,15,30,603.0,81.0,1.1,15.0,255.0,116.84,68.8
2016,11,15,15,45,556.0,71.5,0.9,14.5,211.0,75.96,44.91
2016,11,15,16,0,509.0,62.0,0.7,14.0,167.0,45.99,35.32
2016,11,15,16,15,425.0,51.5,0.75,13.0,124.0,39.53,29.34
2016,11,15,16,30,341.0,41.0,0.8,12.0,81.0,32.83,22.71
2016,11,15,16,45,214.5,26.0,0.9,11.5,47.0,21.01,8.17
2016,11,15,17,0,88.0,11.0,1.0,11.0,13.0,10.81,0.0
2016,11,15,17,15,44.0,5.5,1.0,10.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.5,17.0,1.2,4.0,27.0,47.54,0.0
2016,11,16,7,30,225.0,34.0,1.4,5.0,54.0,125.6,86.46
2016,11,16,7,45,314.5,48.0,1.6,6.0,94.5,178.98,139.55
2016,11,16,8,0,404.0,62.0,1.8,7.0,135.0,238.79,192.36
2016,11,16,8,15,466.0,72.0,1.65,7.5,178.0,288.2,235.92
2016,11,16,8,30,528.0,82.0,1.5,8.0,221.0,340.77,280.73
2016,11,16,8,45,573.5,88.5,1.4,9.0,263.0,383.8,316.0
2016,11,16,9,0,619.0,95.0,1.3,10.0,305.0,427.34,350.31
2016,11,16,9,15,649.5,100.5,1.35,11.0,343.5,462.07,377.11
2016,11,16,9,30,680.0,106.0,1.4,12.0,382.0,495.91,402.46
2016,11,16,9,45,702.5,109.5,1.5,13.0,415.5,521.95,421.41
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,546.25,438.64
2016,11,16,10,15,740.5,116.0,1.7,14.5,476.5,563.99,451.35
2016,11,16,10,30,756.0,119.0,1.8,15.0,504.0,579.44,462.15
2016,11,16,10,45,773.0,118.5,1.9,16.0,526.0,589.65,468.1
2016,11,16,11,0,790.0,118.0,2.0,17.0,548.0,597.29,471.98
2016,11,16,11,15,796.5,119.0,2.0,17.0,561.0,597.58,471.49
2016,11,16,11,30,803.0,120.0,2.0,17.0,574.0,595.12,468.9
2016,11,16,11,45,814.0,117.0,2.05,17.5,580.5,588.3,462.47
2016,11,16,12,0,825.0,114.0,2.1,18.0,587.0,578.97,454.03
2016,11,16,12,15,824.0,114.0,2.15,18.0,584.5,563.19,441.35
2016,11,16,12,30,823.0,114.0,2.2,18.0,582.0,544.88,426.54
2016,11,16,12,45,845.0,103.0,2.25,18.0,576.0,524.81,410.24
2016,11,16,13,0,867.0,92.0,2.3,18.0,570.0,501.32,390.82
2016,11,16,13,15,859.0,90.5,2.25,18.0,551.5,470.24,364.72
2016,11,16,13,30,851.0,89.0,2.2,18.0,533.0,437.35,336.68
2016,11,16,13,45,842.0,86.5,2.2,18.5,507.5,401.49,305.28
2016,11,16,14,0,833.0,84.0,2.2,19.0,482.0,364.26,272.22
2016,11,16,14,15,816.0,81.5,2.1,18.5,450.0,323.41,236.76
2016,11,16,14,30,799.0,79.0,2.0,18.0,418.0,282.22,200.53
2016,11,16,14,45,778.0,75.0,1.95,18.0,380.5,238.66,162.12
2016,11,16,15,0,757.0,71.0,1.9,18.0,343.0,195.62,124.8
2016,11,16,15,15,722.5,67.0,1.65,17.5,301.0,151.57,89.26
2016,11,16,15,30,688.0,63.0,1.4,17.0,259.0,106.73,56.82
2016,11,16,15,45,640.5,56.5,1.15,16.5,215.0,64.55,33.52
2016,11,16,16,0,593.0,50.0,0.9,16.0,171.0,35.26,25.57
2016,11,16,16,15,510.0,42.0,0.95,15.0,127.5,30.72,21.36
2016,11,16,16,30,427.0,34.0,1.0,14.0,84.0,26.02,16.63
2016,11,16,16,45,284.0,22.5,1.1,13.0,49.0,17.62,5.32
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,10.81,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,193.0,13.0,1.3,5.0,29.0,65.04,0.0
2016,11,17,7,30,386.0,26.0,1.5,6.0,58.0,164.43,109.28
2016,11,17,7,45,483.0,34.0,1.7,7.0,101.0,220.88,169.8
2016,11,17,8,0,580.0,42.0,1.9,8.0,144.0,280.21,223.16
2016,11,17,8,15,638.5,47.5,1.8,8.5,189.0,329.43,267.28
2016,11,17,8,30,697.0,53.0,1.7,9.0,234.0,380.57,311.41
2016,11,17,8,45,733.5,57.0,1.6,10.0,277.0,421.07,344.89
2016,11,17,9,0,770.0,61.0,1.5,11.0,320.0,461.35,376.73
2016,11,17,9,15,795.5,64.0,1.4,12.0,359.0,494.18,401.44
2016,11,17,9,30,821.0,67.0,1.3,13.0,398.0,525.6,424.04
2016,11,17,9,45,844.5,67.5,1.2,14.0,432.5,551.41,441.55
2016,11,17,10,0,868.0,68.0,1.1,15.0,467.0,572.9,455.21
2016,11,17,10,15,880.0,69.5,1.0,15.5,494.5,589.01,465.11
2016,11,17,10,30,892.0,71.0,0.9,16.0,522.0,602.42,472.67
2016,11,17,10,45,899.5,72.0,0.8,16.5,542.5,609.8,475.56
2016,11,17,11,0,907.0,73.0,0.7,17.0,563.0,614.22,476.12
2016,11,17,11,15,912.0,73.5,0.65,17.5,576.0,613.6,473.49
2016,11,17,11,30,917.0,74.0,0.6,18.0,589.0,609.92,468.6
2016,11,17,11,45,919.5,74.0,0.55,18.5,594.0,601.21,460.06
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,589.47,449.29
2016,11,17,12,15,920.5,74.0,0.5,19.0,596.5,572.58,436.1
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,552.88,420.65
2016,11,17,12,45,911.5,74.5,0.55,19.0,582.5,527.98,401.59
2016,11,17,13,0,904.0,75.0,0.6,19.0,571.0,500.75,380.34
2016,11,17,13,15,897.0,74.0,0.6,19.0,552.5,470.13,355.63
2016,11,17,13,30,890.0,73.0,0.6,19.0,534.0,437.5,328.8
2016,11,17,13,45,882.0,70.5,0.6,19.5,509.0,401.24,297.99
2016,11,17,14,0,874.0,68.0,0.6,20.0,484.0,363.41,265.34
2016,11,17,14,15,858.0,66.5,0.55,20.0,452.0,322.7,230.27
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,278.69,192.23
2016,11,17,14,45,822.5,61.5,0.5,20.0,382.5,234.31,153.98
2016,11,17,15,0,803.0,58.0,0.5,20.0,345.0,190.2,116.51
2016,11,17,15,15,770.5,55.0,0.5,19.5,303.0,145.38,81.04
2016,11,17,15,30,738.0,52.0,0.5,19.0,261.0,102.54,51.07
2016,11,17,15,45,691.0,47.0,0.5,18.5,216.5,59.66,28.55
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,31.25,21.84
2016,11,17,16,15,563.5,35.5,0.65,17.0,128.0,27.36,18.23
2016,11,17,16,30,483.0,29.0,0.8,16.0,84.0,23.41,14.2
2016,11,17,16,45,335.5,19.5,0.95,15.0,48.5,16.15,3.76
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,9.83,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,58.98,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,149.84,95.37
2016,11,18,7,45,445.0,34.5,1.1,9.0,95.5,206.77,156.78
2016,11,18,8,0,541.0,44.0,1.1,10.0,137.0,268.55,211.07
2016,11,18,8,15,601.5,50.0,1.1,10.5,181.5,317.15,253.96
2016,11,18,8,30,662.0,56.0,1.1,11.0,226.0,365.87,295.62
2016,11,18,8,45,699.5,61.0,1.1,12.0,268.5,406.9,329.27
2016,11,18,9,0,737.0,66.0,1.1,13.0,311.0,447.83,361.5
2016,11,18,9,15,764.5,69.5,1.0,13.5,350.0,481.45,387.1
2016,11,18,9,30,792.0,73.0,0.9,14.0,389.0,513.82,410.75
2016,11,18,9,45,811.0,75.5,0.85,15.0,423.0,538.82,427.63
2016,11,18,10,0,830.0,78.0,0.8,16.0,457.0,561.73,442.39
2016,11,18,10,15,843.5,80.0,0.85,17.0,484.5,578.62,453.16
2016,11,18,10,30,857.0,82.0,0.9,18.0,512.0,592.92,461.81
2016,11,18,10,45,867.5,82.5,1.0,19.0,533.0,601.1,466.3
2016,11,18,11,0,878.0,83.0,1.1,20.0,554.0,606.41,468.58
2016,11,18,11,15,883.0,84.0,1.05,20.5,567.0,604.82,465.43
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,601.77,461.14
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,593.91,452.91
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,583.07,442.47
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,566.33,428.97
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,546.84,413.31
2016,11,18,12,45,893.0,82.0,0.9,23.5,576.5,523.72,394.34
2016,11,18,13,0,891.0,81.0,0.9,24.0,566.0,498.09,373.2
2016,11,18,13,15,884.0,80.0,0.9,24.0,548.0,467.86,349.01
2016,11,18,13,30,877.0,79.0,0.9,24.0,530.0,434.02,321.59
2016,11,18,13,45,867.5,77.0,0.95,24.0,505.0,397.84,291.97
2016,11,18,14,0,858.0,75.0,1.0,24.0,480.0,360.26,260.47
2016,11,18,14,15,841.5,72.5,1.0,24.0,448.0,318.89,225.38
2016,11,18,14,30,825.0,70.0,1.0,24.0,416.0,277.08,189.46
2016,11,18,14,45,802.5,67.0,1.0,24.0,378.5,233.3,152.11
2016,11,18,15,0,780.0,64.0,1.0,24.0,341.0,190.08,115.88
2016,11,18,15,15,746.0,60.5,0.95,23.0,299.0,145.78,81.52
2016,11,18,15,30,712.0,57.0,0.9,22.0,257.0,103.66,52.67
2016,11,18,15,45,660.5,52.0,0.9,21.0,212.5,62.06,31.48
2016,11,18,16,0,609.0,47.0,0.9,20.0,168.0,36.1,25.81
2016,11,18,16,15,524.5,39.5,1.0,19.0,124.0,28.72,19.18
2016,11,18,16,30,440.0,32.0,1.1,18.0,80.0,24.37,14.79
2016,11,18,16,45,220.0,16.0,1.2,17.0,40.0,11.72,0.68
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,12.5,1.6,6.5,25.5,56.44,0.0
2016,11,19,7,30,334.0,25.0,1.9,7.0,51.0,143.26,87.83
2016,11,19,7,45,431.0,34.5,2.25,8.0,92.0,200.52,152.48
2016,11,19,8,0,528.0,44.0,2.6,9.0,133.0,261.83,207.5
2016,11,19,8,15,587.5,50.5,2.6,9.5,176.5,309.96,250.96
2016,11,19,8,30,647.0,57.0,2.6,10.0,220.0,360.38,295.04
2016,11,19,8,45,668.0,65.0,2.6,11.0,259.5,396.26,325.54
2016,11,19,9,0,689.0,73.0,2.6,12.0,299.0,431.29,354.1
2016,11,19,9,15,715.5,77.0,2.9,13.0,336.5,463.53,380.1
2016,11,19,9,30,742.0,81.0,3.2,14.0,374.0,494.65,404.46
2016,11,19,9,45,533.5,131.0,3.5,15.0,351.5,442.08,360.6
2016,11,19,10,0,325.0,181.0,3.8,16.0,329.0,377.96,306.85
2016,11,19,10,15,564.0,136.0,4.2,16.5,410.5,476.22,386.84
2016,11,19,10,30,803.0,91.0,4.6,17.0,492.0,568.46,460.45
2016,11,19,10,45,582.5,154.0,5.0,17.5,451.5,505.45,408.26
2016,11,19,11,0,362.0,217.0,5.4,18.0,411.0,435.52,350.31
2016,11,19,11,15,593.5,159.5,5.55,18.0,485.0,513.67,414.28
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,581.56,468.8
2016,11,19,11,45,838.5,99.0,5.9,18.0,567.5,576.44,464.21
